Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,7.55,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,7.8,4.0,3.93,0.0
2018,4,4,6,15,0.0,13.5,2.55,8.2,13.5,13.02,1.07
2018,4,4,6,30,0.0,23.0,2.6,8.6,23.0,22.2,12.83
2018,4,4,6,45,0.0,38.5,2.6,9.0,38.5,37.27,26.31
2018,4,4,7,0,0.0,54.0,2.6,9.4,54.0,52.83,40.07
2018,4,4,7,15,5.5,80.0,2.55,9.75,81.5,82.09,65.41
2018,4,4,7,30,11.0,106.0,2.5,10.1,109.0,111.87,90.84
2018,4,4,7,45,52.5,136.0,2.4,10.45,156.5,171.3,141.27
2018,4,4,8,0,94.0,166.0,2.3,10.8,204.0,230.44,190.53
2018,4,4,8,15,210.0,181.0,2.25,11.15,280.5,330.22,273.27
2018,4,4,8,30,326.0,196.0,2.2,11.5,357.0,440.8,361.93
2018,4,4,8,45,304.5,220.0,2.15,11.9,382.0,464.02,377.54
2018,4,4,9,0,283.0,244.0,2.1,12.3,407.0,484.58,391.16
2018,4,4,9,15,237.5,272.0,2.05,12.55,415.5,479.59,384.65
2018,4,4,9,30,192.0,300.0,2.0,12.8,424.0,479.13,381.5
2018,4,4,9,45,202.0,319.0,2.0,13.1,456.0,512.19,405.41
2018,4,4,10,0,212.0,338.0,2.0,13.4,488.0,544.95,428.56
2018,4,4,10,15,209.0,353.5,1.95,13.55,507.0,561.88,439.47
2018,4,4,10,30,206.0,369.0,1.9,13.7,526.0,577.83,449.7
2018,4,4,10,45,218.5,379.5,1.9,13.8,550.5,601.6,466.46
2018,4,4,11,0,231.0,390.0,1.9,13.9,575.0,624.71,482.6
2018,4,4,11,15,262.0,391.0,1.95,13.85,604.5,662.53,510.35
2018,4,4,11,30,293.0,392.0,2.0,13.8,634.0,690.77,531.13
2018,4,4,11,45,256.5,403.5,2.05,13.8,617.0,665.92,511.96
2018,4,4,12,0,220.0,415.0,2.1,13.8,600.0,632.86,487.37
2018,4,4,12,15,177.0,412.0,2.1,13.55,561.0,586.01,452.75
2018,4,4,12,30,134.0,409.0,2.1,13.3,522.0,539.49,418.03
2018,4,4,12,45,116.0,398.0,2.1,13.05,495.0,507.69,394.8
2018,4,4,13,0,98.0,387.0,2.1,12.8,468.0,471.08,367.72
2018,4,4,13,15,126.0,382.0,2.0,12.6,484.0,490.1,383.18
2018,4,4,13,30,154.0,377.0,1.9,12.4,500.0,502.04,392.96
2018,4,4,13,45,168.5,373.0,1.85,12.2,504.5,502.29,393.75
2018,4,4,14,0,183.0,369.0,1.8,12.0,509.0,501.02,393.47
2018,4,4,14,15,195.5,348.0,1.7,12.05,492.0,480.21,378.12
2018,4,4,14,30,208.0,327.0,1.6,12.1,475.0,458.13,361.79
2018,4,4,14,45,183.0,311.5,1.55,12.15,437.0,416.45,329.77
2018,4,4,15,0,158.0,296.0,1.5,12.2,399.0,376.63,299.04
2018,4,4,15,15,184.0,278.0,1.5,12.2,390.5,363.82,289.68
2018,4,4,15,30,210.0,260.0,1.5,12.2,382.0,348.26,277.53
2018,4,4,15,45,171.0,236.5,1.5,12.05,330.5,296.62,236.75
2018,4,4,16,0,132.0,213.0,1.5,11.9,279.0,249.03,198.98
2018,4,4,16,15,102.0,187.5,1.5,11.65,235.5,208.26,166.42
2018,4,4,16,30,72.0,162.0,1.5,11.4,192.0,169.88,135.64
2018,4,4,16,45,106.0,143.5,1.5,11.1,180.5,152.87,120.25
2018,4,4,17,0,140.0,125.0,1.5,10.8,169.0,133.71,102.5
2018,4,4,17,15,76.0,101.0,1.5,10.5,124.5,98.88,76.11
2018,4,4,17,30,12.0,77.0,1.5,10.2,80.0,71.65,55.69
2018,4,4,17,45,6.0,57.5,1.5,9.9,59.0,53.06,41.88
2018,4,4,18,0,0.0,38.0,1.5,9.6,38.0,35.63,25.51
2018,4,4,18,15,6.0,23.0,1.5,9.5,23.0,21.78,8.71
2018,4,4,18,30,12.0,8.0,1.5,9.4,8.0,7.86,0.0
2018,4,4,18,45,6.0,4.0,1.45,9.3,4.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,4.5,0.9,8.05,4.5,0.0,0.0
2018,4,5,6,0,9.0,9.0,0.9,8.2,9.0,10.46,0.0
2018,4,5,6,15,17.5,25.0,0.85,8.45,26.5,30.88,12.8
2018,4,5,6,30,26.0,41.0,0.8,8.7,44.0,51.72,36.91
2018,4,5,6,45,44.5,61.5,0.75,8.95,70.0,81.29,63.11
2018,4,5,7,0,63.0,82.0,0.7,9.2,96.0,112.44,90.47
2018,4,5,7,15,37.5,56.0,0.75,9.6,65.0,72.81,57.46
2018,4,5,7,30,12.0,30.0,0.8,10.0,34.0,35.2,25.12
2018,4,5,7,45,6.0,32.5,0.85,10.4,34.5,34.94,24.81
2018,4,5,8,0,0.0,35.0,0.9,10.8,35.0,33.79,23.59
2018,4,5,8,15,0.0,37.5,0.9,11.1,37.5,36.22,25.54
2018,4,5,8,30,0.0,40.0,0.9,11.4,40.0,38.64,27.47
2018,4,5,8,45,0.0,68.5,0.9,11.7,68.5,66.24,50.66
2018,4,5,9,0,0.0,97.0,0.9,12.0,97.0,94.01,73.54
2018,4,5,9,15,3.0,139.0,0.9,12.1,141.0,138.37,109.8
2018,4,5,9,30,6.0,181.0,0.9,12.2,185.0,183.31,145.75
2018,4,5,9,45,4.0,155.0,0.9,12.25,157.5,155.15,122.52
2018,4,5,10,0,2.0,129.0,0.9,12.3,130.0,127.38,99.83
2018,4,5,10,15,1.0,110.0,0.9,12.3,110.5,107.69,83.67
2018,4,5,10,30,0.0,91.0,0.9,12.3,91.0,88.14,67.56
2018,4,5,10,45,38.0,191.0,0.9,12.25,221.5,227.39,181.12
2018,4,5,11,0,76.0,291.0,0.9,12.2,352.0,366.78,288.86
2018,4,5,11,15,65.5,303.5,0.95,11.95,357.0,369.6,289.61
2018,4,5,11,30,55.0,316.0,1.0,11.7,362.0,372.0,291.12
2018,4,5,11,45,34.0,281.5,1.0,11.5,310.0,315.51,247.5
2018,4,5,12,0,13.0,247.0,1.0,11.3,258.0,254.36,199.89
2018,4,5,12,15,10.0,218.0,0.95,11.05,226.5,222.36,175.15
2018,4,5,12,30,7.0,189.0,0.9,10.8,195.0,190.65,150.24
2018,4,5,12,45,3.5,152.0,0.9,10.55,155.0,150.93,118.65
2018,4,5,13,0,0.0,115.0,0.9,10.3,115.0,111.58,86.9
2018,4,5,13,15,0.0,111.5,0.85,10.25,111.5,108.13,84.25
2018,4,5,13,30,0.0,108.0,0.8,10.2,108.0,104.69,81.52
2018,4,5,13,45,0.0,112.0,0.75,10.1,112.0,108.55,84.81
2018,4,5,14,0,0.0,116.0,0.7,10.0,116.0,112.39,88.08
2018,4,5,14,15,0.0,116.5,0.7,10.0,116.5,112.83,88.56
2018,4,5,14,30,0.0,117.0,0.7,10.0,117.0,113.27,89.08
2018,4,5,14,45,0.0,111.0,0.7,9.95,111.0,107.42,84.47
2018,4,5,15,0,0.0,105.0,0.7,9.9,105.0,101.59,79.88
2018,4,5,15,15,0.0,99.0,0.7,9.9,99.0,95.78,75.27
2018,4,5,15,30,0.0,93.0,0.7,9.9,93.0,89.98,70.66
2018,4,5,15,45,0.0,96.5,0.8,9.8,96.5,93.28,73.7
2018,4,5,16,0,0.0,100.0,0.9,9.7,100.0,96.5,76.7
2018,4,5,16,15,0.0,97.0,1.0,9.6,97.0,93.48,74.45
2018,4,5,16,30,0.0,94.0,1.1,9.5,94.0,90.4,72.13
2018,4,5,16,45,0.5,86.5,1.2,9.35,86.5,83.17,66.21
2018,4,5,17,0,1.0,79.0,1.3,9.2,79.0,75.82,60.07
2018,4,5,17,15,0.5,49.0,1.4,9.15,49.0,47.38,35.6
2018,4,5,17,30,0.0,19.0,1.5,9.1,19.0,18.32,10.31
2018,4,5,17,45,0.0,15.0,1.6,9.0,15.0,14.46,7.43
2018,4,5,18,0,0.0,11.0,1.7,8.9,11.0,10.6,3.7
2018,4,5,18,15,0.0,7.0,1.75,8.8,7.0,6.74,0.0
2018,4,5,18,30,0.0,3.0,1.8,8.7,3.0,2.95,0.0
2018,4,5,18,45,0.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.2,9.7,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.2,9.8,2.0,1.97,0.0
2018,4,6,6,15,0.0,5.0,3.25,9.9,5.0,4.82,0.0
2018,4,6,6,30,0.0,8.0,3.3,10.0,8.0,7.71,0.8
2018,4,6,6,45,0.0,10.0,3.3,10.15,10.0,9.64,2.62
2018,4,6,7,0,0.0,12.0,3.3,10.3,12.0,11.57,4.38
2018,4,6,7,15,0.0,12.0,3.25,10.45,12.0,11.57,4.41
2018,4,6,7,30,0.0,12.0,3.2,10.6,12.0,11.57,4.41
2018,4,6,7,45,0.0,14.5,3.15,10.75,14.5,13.99,6.48
2018,4,6,8,0,0.0,17.0,3.1,10.9,17.0,16.4,8.53
2018,4,6,8,15,0.0,20.5,3.1,11.0,20.5,19.79,11.39
2018,4,6,8,30,0.0,24.0,3.1,11.1,24.0,23.18,14.23
2018,4,6,8,45,0.0,28.0,3.1,11.2,28.0,27.05,17.46
2018,4,6,9,0,0.0,32.0,3.1,11.3,32.0,30.92,20.68
2018,4,6,9,15,0.0,41.0,3.1,11.4,41.0,39.64,27.96
2018,4,6,9,30,0.0,50.0,3.1,11.5,50.0,48.36,35.2
2018,4,6,9,45,0.0,55.0,3.1,11.6,55.0,53.21,39.15
2018,4,6,10,0,0.0,60.0,3.1,11.7,60.0,58.06,43.1
2018,4,6,10,15,0.0,70.0,3.1,11.8,70.0,67.76,51.07
2018,4,6,10,30,0.0,80.0,3.1,11.9,80.0,77.47,59.0
2018,4,6,10,45,0.0,69.0,3.15,12.0,69.0,66.82,50.07
2018,4,6,11,0,0.0,58.0,3.2,12.1,58.0,56.16,41.18
2018,4,6,11,15,0.0,59.5,3.2,12.2,59.5,57.62,42.34
2018,4,6,11,30,0.0,61.0,3.2,12.3,61.0,59.09,43.5
2018,4,6,11,45,0.0,83.0,3.2,12.35,83.0,80.43,61.06
2018,4,6,12,0,0.0,105.0,3.2,12.4,105.0,101.91,78.61
2018,4,6,12,15,0.0,106.5,3.15,12.4,106.5,103.36,79.76
2018,4,6,12,30,0.0,108.0,3.1,12.4,108.0,104.81,80.95
2018,4,6,12,45,0.0,115.0,3.0,12.35,115.0,111.62,86.54
2018,4,6,13,0,0.0,122.0,2.9,12.3,122.0,118.41,92.12
2018,4,6,13,15,1.0,128.0,2.8,12.25,129.0,125.06,97.64
2018,4,6,13,30,2.0,134.0,2.7,12.2,136.0,131.63,103.12
2018,4,6,13,45,1.0,120.0,2.6,12.1,121.0,117.11,91.36
2018,4,6,14,0,0.0,106.0,2.5,12.0,106.0,102.69,79.68
2018,4,6,14,15,0.0,111.0,2.4,11.95,111.0,107.5,83.79
2018,4,6,14,30,0.0,116.0,2.3,11.9,116.0,112.3,87.88
2018,4,6,14,45,10.5,148.0,2.25,11.85,155.0,149.72,119.0
2018,4,6,15,0,21.0,180.0,2.2,11.8,194.0,186.08,148.94
2018,4,6,15,15,14.0,165.0,2.2,11.8,174.0,166.5,133.07
2018,4,6,15,30,7.0,150.0,2.2,11.8,154.0,147.8,118.02
2018,4,6,15,45,7.5,142.0,2.2,11.65,146.0,139.76,111.8
2018,4,6,16,0,8.0,134.0,2.2,11.5,138.0,131.65,105.44
2018,4,6,16,15,13.0,130.5,2.2,11.45,136.5,129.1,103.54
2018,4,6,16,30,18.0,127.0,2.2,11.4,135.0,125.83,100.91
2018,4,6,16,45,18.5,113.5,2.2,11.3,120.5,111.76,89.22
2018,4,6,17,0,19.0,100.0,2.2,11.2,106.0,97.61,77.34
2018,4,6,17,15,10.0,83.5,2.25,11.15,86.5,79.79,62.62
2018,4,6,17,30,1.0,67.0,2.3,11.1,67.0,63.1,48.59
2018,4,6,17,45,0.5,50.0,2.3,11.05,50.0,47.18,36.54
2018,4,6,18,0,0.0,33.0,2.3,11.0,33.0,31.61,22.01
2018,4,6,18,15,0.0,20.0,2.3,10.95,20.0,19.31,8.42
2018,4,6,18,30,0.0,7.0,2.3,10.9,7.0,6.88,0.0
2018,4,6,18,45,0.0,3.5,2.35,10.85,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.5,2.0,10.1,3.5,0.0,0.0
2018,4,7,6,0,0.0,7.0,2.0,10.1,7.0,6.88,0.0
2018,4,7,6,15,0.0,22.0,2.1,10.2,22.0,21.45,9.74
2018,4,7,6,30,0.0,37.0,2.2,10.3,37.0,36.7,25.12
2018,4,7,6,45,5.0,58.5,2.25,10.4,59.5,60.74,46.22
2018,4,7,7,0,10.0,80.0,2.3,10.5,82.0,85.01,67.43
2018,4,7,7,15,7.0,70.0,2.4,10.65,71.5,71.74,56.34
2018,4,7,7,30,4.0,60.0,2.5,10.8,61.0,60.01,46.27
2018,4,7,7,45,5.0,72.5,2.6,11.0,74.5,72.9,57.21
2018,4,7,8,0,6.0,85.0,2.7,11.2,88.0,86.12,68.26
2018,4,7,8,15,12.5,112.0,2.75,11.4,118.5,117.75,94.79
2018,4,7,8,30,19.0,139.0,2.8,11.6,149.0,150.03,121.46
2018,4,7,8,45,13.0,137.0,2.85,11.75,144.0,143.9,115.73
2018,4,7,9,0,7.0,135.0,2.9,11.9,139.0,137.46,109.82
2018,4,7,9,15,6.5,151.5,2.9,12.0,155.5,153.76,122.86
2018,4,7,9,30,6.0,168.0,2.9,12.1,172.0,170.01,135.71
2018,4,7,9,45,13.5,206.0,2.85,12.2,215.5,214.96,171.95
2018,4,7,10,0,21.0,244.0,2.8,12.3,259.0,260.38,207.94
2018,4,7,10,15,14.0,217.5,2.8,12.35,227.5,226.99,180.61
2018,4,7,10,30,7.0,191.0,2.8,12.4,196.0,193.8,153.57
2018,4,7,10,45,9.0,204.5,2.8,12.5,211.5,209.12,165.73
2018,4,7,11,0,11.0,218.0,2.8,12.6,227.0,224.43,177.73
2018,4,7,11,15,16.0,236.0,2.75,12.65,249.5,247.04,195.6
2018,4,7,11,30,21.0,254.0,2.7,12.7,272.0,275.64,218.04
2018,4,7,11,45,57.5,294.5,2.65,12.7,343.5,350.93,277.88
2018,4,7,12,0,94.0,335.0,2.6,12.7,415.0,432.67,341.15
2018,4,7,12,15,100.0,355.0,2.55,12.75,440.0,456.35,358.44
2018,4,7,12,30,106.0,375.0,2.5,12.8,465.0,479.19,375.29
2018,4,7,12,45,114.5,355.5,2.5,12.85,452.0,463.0,363.48
2018,4,7,13,0,123.0,336.0,2.5,12.9,439.0,446.31,351.48
2018,4,7,13,15,145.5,360.5,2.55,12.85,480.0,485.09,381.55
2018,4,7,13,30,168.0,385.0,2.6,12.8,521.0,521.73,409.48
2018,4,7,13,45,197.5,367.5,2.65,12.75,523.0,520.02,409.39
2018,4,7,14,0,227.0,350.0,2.7,12.7,525.0,515.97,407.67
2018,4,7,14,15,454.5,262.0,2.75,12.6,595.5,586.61,467.07
2018,4,7,14,30,682.0,174.0,2.8,12.5,666.0,635.05,507.67
2018,4,7,14,45,666.0,173.5,2.85,12.35,634.0,593.27,475.27
2018,4,7,15,0,650.0,173.0,2.9,12.2,602.0,551.25,442.55
2018,4,7,15,15,667.5,157.0,2.9,12.2,573.0,512.52,411.61
2018,4,7,15,30,685.0,141.0,2.9,12.2,544.0,470.89,377.3
2018,4,7,15,45,558.0,153.5,2.95,11.85,464.5,389.94,311.69
2018,4,7,16,0,431.0,166.0,3.0,11.5,385.0,320.13,254.71
2018,4,7,16,15,428.0,153.0,2.95,11.3,352.0,281.57,221.02
2018,4,7,16,30,425.0,140.0,2.9,11.1,319.0,242.96,186.52
2018,4,7,16,45,437.0,122.0,2.9,10.85,285.0,203.26,150.35
2018,4,7,17,0,449.0,104.0,2.9,10.6,251.0,162.12,113.28
2018,4,7,17,15,359.5,93.5,2.8,10.35,198.0,115.32,77.93
2018,4,7,17,30,270.0,83.0,2.7,10.1,145.0,81.65,56.69
2018,4,7,17,45,175.5,64.0,2.6,9.8,100.0,51.16,40.31
2018,4,7,18,0,81.0,45.0,2.5,9.5,55.0,38.77,28.5
2018,4,7,18,15,44.5,27.5,2.4,9.4,32.5,24.21,12.72
2018,4,7,18,30,8.0,10.0,2.3,9.3,10.0,9.83,0.0
2018,4,7,18,45,4.0,5.0,2.25,9.2,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,8,5,45,13.0,7.0,2.15,7.2,7.5,0.0,0.0
2018,4,8,6,0,26.0,14.0,2.2,7.5,15.0,18.7,0.0
2018,4,8,6,15,93.5,31.0,2.25,7.85,42.0,63.72,39.63
2018,4,8,6,30,161.0,48.0,2.3,8.2,69.0,107.8,81.23
2018,4,8,6,45,219.0,64.0,2.3,8.55,107.0,154.06,122.55
2018,4,8,7,0,277.0,80.0,2.3,8.9,145.0,212.22,173.83
2018,4,8,7,15,409.5,88.5,2.35,9.15,210.5,296.8,246.45
2018,4,8,7,30,542.0,97.0,2.4,9.4,276.0,396.69,330.44
2018,4,8,7,45,609.0,101.0,2.4,9.6,334.0,465.62,387.46
2018,4,8,8,0,676.0,105.0,2.4,9.8,392.0,539.33,446.77
2018,4,8,8,15,708.0,110.0,2.4,10.15,443.0,595.71,490.4
2018,4,8,8,30,740.0,115.0,2.4,10.5,494.0,652.92,533.46
2018,4,8,8,45,710.0,132.5,2.4,10.8,523.5,679.15,551.17
2018,4,8,9,0,680.0,150.0,2.4,11.1,553.0,700.82,565.18
2018,4,8,9,15,525.0,209.0,2.4,11.4,533.5,659.58,529.11
2018,4,8,9,30,370.0,268.0,2.4,11.7,514.0,601.52,480.49
2018,4,8,9,45,525.5,229.5,2.4,12.0,599.5,710.82,564.65
2018,4,8,10,0,681.0,191.0,2.4,12.3,685.0,821.27,645.16
2018,4,8,10,15,757.0,169.5,2.45,12.5,740.0,879.1,683.86
2018,4,8,10,30,833.0,148.0,2.5,12.7,795.0,933.27,719.96
2018,4,8,10,45,868.5,137.0,2.5,12.95,829.0,963.9,738.91
2018,4,8,11,0,904.0,126.0,2.5,13.2,863.0,986.32,752.43
2018,4,8,11,15,907.5,126.5,2.55,13.35,878.5,993.77,756.71
2018,4,8,11,30,911.0,127.0,2.6,13.5,894.0,997.79,758.96
2018,4,8,11,45,912.0,128.5,2.6,13.7,902.0,997.03,757.5
2018,4,8,12,0,913.0,130.0,2.6,13.9,910.0,992.81,753.88
2018,4,8,12,15,914.5,129.0,2.65,14.0,910.5,983.02,747.44
2018,4,8,12,30,916.0,128.0,2.7,14.1,911.0,969.83,738.83
2018,4,8,12,45,916.5,126.0,2.8,14.2,903.0,951.37,727.16
2018,4,8,13,0,917.0,124.0,2.9,14.3,895.0,929.65,713.27
2018,4,8,13,15,911.5,124.0,2.95,14.35,878.5,901.67,694.75
2018,4,8,13,30,906.0,124.0,3.0,14.4,862.0,870.91,674.25
2018,4,8,13,45,897.5,123.0,3.05,14.4,837.0,834.17,649.53
2018,4,8,14,0,889.0,122.0,3.1,14.4,812.0,795.18,623.02
2018,4,8,14,15,877.5,121.0,3.2,14.3,780.0,752.0,593.67
2018,4,8,14,30,866.0,120.0,3.3,14.2,748.0,707.78,562.24
2018,4,8,14,45,851.0,119.0,3.4,14.15,710.0,659.01,525.46
2018,4,8,15,0,836.0,118.0,3.5,14.1,672.0,609.46,487.11
2018,4,8,15,15,819.0,115.0,3.5,14.1,629.0,556.38,444.66
2018,4,8,15,30,802.0,112.0,3.5,14.1,586.0,503.29,401.07
2018,4,8,15,45,774.5,110.0,3.65,13.65,538.0,446.78,354.45
2018,4,8,16,0,747.0,108.0,3.8,13.2,490.0,389.9,306.13
2018,4,8,16,15,709.0,105.0,3.8,12.85,438.0,332.17,255.82
2018,4,8,16,30,671.0,102.0,3.8,12.5,386.0,277.8,207.6
2018,4,8,16,45,622.5,97.0,3.85,12.1,333.5,222.94,159.45
2018,4,8,17,0,574.0,92.0,3.9,11.7,281.0,173.26,116.95
2018,4,8,17,15,508.0,83.5,3.8,11.3,229.5,123.92,78.52
2018,4,8,17,30,442.0,75.0,3.7,10.9,178.0,81.12,50.69
2018,4,8,17,45,347.0,63.0,3.65,10.5,131.0,47.19,36.68
2018,4,8,18,0,252.0,51.0,3.6,10.1,84.0,39.35,29.0
2018,4,8,18,15,150.5,33.0,3.5,9.8,50.5,25.96,14.56
2018,4,8,18,30,49.0,15.0,3.4,9.5,17.0,14.74,0.0
2018,4,8,18,45,24.5,7.5,3.3,9.25,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,5,45,14.0,7.5,1.05,9.85,8.0,0.0,0.0
2018,4,9,6,0,28.0,15.0,1.0,10.1,16.0,20.16,0.0
2018,4,9,6,15,74.0,32.0,0.85,10.65,41.0,60.58,38.82
2018,4,9,6,30,120.0,49.0,0.7,11.2,66.0,96.76,72.39
2018,4,9,6,45,158.0,68.0,0.55,11.8,100.0,137.54,108.03
2018,4,9,7,0,196.0,87.0,0.4,12.4,134.0,182.17,146.26
2018,4,9,7,15,240.5,105.0,0.4,12.65,176.5,232.35,188.48
2018,4,9,7,30,285.0,123.0,0.4,12.9,219.0,286.7,232.99
2018,4,9,7,45,289.0,145.0,0.45,13.15,256.0,326.68,264.81
2018,4,9,8,0,293.0,167.0,0.5,13.4,293.0,366.34,295.5
2018,4,9,8,15,294.5,189.5,0.55,13.85,329.0,404.52,323.93
2018,4,9,8,30,296.0,212.0,0.6,14.3,365.0,441.98,351.08
2018,4,9,8,45,245.0,240.0,0.65,14.7,374.5,446.25,351.78
2018,4,9,9,0,194.0,268.0,0.7,15.1,384.0,437.51,342.96
2018,4,9,9,15,367.5,244.0,0.7,15.5,483.0,563.85,438.86
2018,4,9,9,30,541.0,220.0,0.7,15.9,582.0,701.36,536.87
2018,4,9,9,45,697.5,177.0,0.75,16.3,669.5,806.9,608.94
2018,4,9,10,0,854.0,134.0,0.8,16.7,757.0,910.44,674.79
2018,4,9,10,15,865.5,135.0,0.75,16.95,788.5,937.98,688.32
2018,4,9,10,30,877.0,136.0,0.7,17.2,820.0,962.71,701.02
2018,4,9,10,45,886.5,135.5,0.6,17.45,844.5,980.98,708.46
2018,4,9,11,0,896.0,135.0,0.5,17.7,869.0,990.28,710.29
2018,4,9,11,15,892.5,139.0,0.45,17.85,881.5,994.62,710.68
2018,4,9,11,30,889.0,143.0,0.4,18.0,894.0,995.51,709.14
2018,4,9,11,45,831.0,175.0,0.3,18.1,882.0,976.44,694.52
2018,4,9,12,0,773.0,207.0,0.2,18.2,870.0,952.14,677.32
2018,4,9,12,15,674.5,259.0,0.25,18.3,837.5,904.31,647.83
2018,4,9,12,30,576.0,311.0,0.3,18.4,805.0,854.29,614.59
2018,4,9,12,45,617.0,285.0,0.35,18.55,809.5,852.63,616.23
2018,4,9,13,0,658.0,259.0,0.4,18.7,814.0,847.14,614.67
2018,4,9,13,15,472.5,318.0,0.45,18.65,713.0,728.72,533.95
2018,4,9,13,30,287.0,377.0,0.5,18.6,612.0,615.36,455.06
2018,4,9,13,45,302.5,357.5,0.6,18.6,599.0,596.49,445.36
2018,4,9,14,0,318.0,338.0,0.7,18.6,586.0,575.91,433.0
2018,4,9,14,15,452.5,283.0,0.8,18.45,620.5,606.67,459.2
2018,4,9,14,30,587.0,228.0,0.9,18.3,655.0,623.99,474.78
2018,4,9,14,45,572.0,220.0,0.95,18.1,619.0,579.3,443.09
2018,4,9,15,0,557.0,212.0,1.0,17.9,583.0,534.61,411.16
2018,4,9,15,15,455.5,226.5,1.0,17.9,517.0,464.31,358.13
2018,4,9,15,30,354.0,241.0,1.0,17.9,451.0,402.72,311.15
2018,4,9,15,45,295.5,229.5,1.25,17.25,395.5,345.6,268.8
2018,4,9,16,0,237.0,218.0,1.5,16.6,340.0,294.11,229.62
2018,4,9,16,15,230.0,194.5,1.65,16.05,303.0,255.17,198.71
2018,4,9,16,30,223.0,171.0,1.8,15.5,266.0,217.02,167.59
2018,4,9,16,45,322.0,137.0,1.9,14.95,254.5,194.42,144.8
2018,4,9,17,0,421.0,103.0,2.0,14.4,243.0,158.15,109.48
2018,4,9,17,15,395.0,87.5,2.0,13.8,201.0,115.4,75.26
2018,4,9,17,30,369.0,72.0,2.0,13.2,159.0,75.72,47.56
2018,4,9,17,45,312.0,58.5,2.0,12.65,119.0,43.42,33.07
2018,4,9,18,0,255.0,45.0,2.0,12.1,79.0,34.26,24.4
2018,4,9,18,15,164.5,30.0,1.9,11.9,48.5,23.33,12.81
2018,4,9,18,30,74.0,15.0,1.8,11.7,18.0,14.74,0.0
2018,4,9,18,45,37.0,7.5,1.65,11.45,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,9.55,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,0.7,9.7,3.0,2.89,0.0
2018,4,10,6,15,0.0,4.5,0.7,9.85,4.5,4.33,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.0,6.0,5.78,0.0
2018,4,10,6,45,0.0,7.5,0.75,10.2,7.5,7.23,0.6
2018,4,10,7,0,0.0,9.0,0.8,10.4,9.0,8.67,1.91
2018,4,10,7,15,0.0,11.5,0.85,10.45,11.5,11.09,4.03
2018,4,10,7,30,0.0,14.0,0.9,10.5,14.0,13.5,6.12
2018,4,10,7,45,0.0,16.5,0.95,10.6,16.5,15.92,8.19
2018,4,10,8,0,0.0,19.0,1.0,10.7,19.0,18.34,10.23
2018,4,10,8,15,0.0,22.5,1.05,10.8,22.5,21.72,13.08
2018,4,10,8,30,0.0,26.0,1.1,10.9,26.0,25.11,15.92
2018,4,10,8,45,0.0,30.5,1.15,11.0,30.5,29.47,19.55
2018,4,10,9,0,0.0,35.0,1.2,11.1,35.0,33.83,23.17
2018,4,10,9,15,0.0,39.0,1.25,11.2,39.0,37.7,26.35
2018,4,10,9,30,0.0,43.0,1.3,11.3,43.0,41.58,29.52
2018,4,10,9,45,2.0,96.5,1.3,11.4,98.0,95.2,74.18
2018,4,10,10,0,4.0,150.0,1.3,11.5,153.0,150.05,118.81
2018,4,10,10,15,4.0,158.5,1.35,11.55,161.5,158.53,125.29
2018,4,10,10,30,4.0,167.0,1.4,11.6,170.0,166.98,131.88
2018,4,10,10,45,6.0,183.0,1.45,11.65,188.0,184.76,146.02
2018,4,10,11,0,8.0,199.0,1.5,11.7,206.0,202.55,160.07
2018,4,10,11,15,11.5,228.5,1.55,11.7,238.5,235.25,185.91
2018,4,10,11,30,15.0,258.0,1.6,11.7,271.0,267.91,211.44
2018,4,10,11,45,24.0,303.0,1.65,11.75,323.5,328.1,258.13
2018,4,10,12,0,33.0,348.0,1.7,11.8,376.0,381.87,299.08
2018,4,10,12,15,34.5,353.0,1.8,11.8,382.5,386.88,302.8
2018,4,10,12,30,36.0,358.0,1.9,11.8,389.0,391.63,306.65
2018,4,10,12,45,45.0,368.5,1.95,11.8,407.0,408.43,319.84
2018,4,10,13,0,54.0,379.0,2.0,11.8,425.0,424.54,332.44
2018,4,10,13,15,60.0,379.0,2.1,11.85,429.0,426.76,334.59
2018,4,10,13,30,66.0,379.0,2.2,11.9,433.0,428.41,336.39
2018,4,10,13,45,83.0,370.5,2.3,11.95,436.5,429.71,338.4
2018,4,10,14,0,100.0,362.0,2.4,12.0,440.0,429.68,339.35
2018,4,10,14,15,228.0,332.0,2.5,12.1,501.0,489.19,388.5
2018,4,10,14,30,356.0,302.0,2.6,12.2,562.0,537.35,427.55
2018,4,10,14,45,342.0,284.0,2.7,12.25,523.5,493.5,393.91
2018,4,10,15,0,328.0,266.0,2.8,12.3,485.0,450.26,360.69
2018,4,10,15,15,506.5,199.5,2.8,12.3,513.5,467.3,375.54
2018,4,10,15,30,685.0,133.0,2.8,12.3,542.0,466.34,373.97
2018,4,10,15,45,755.5,111.5,3.0,12.15,529.5,440.46,350.88
2018,4,10,16,0,826.0,90.0,3.2,12.0,517.0,408.04,320.67
2018,4,10,16,15,800.5,86.5,3.2,11.75,466.0,350.07,269.33
2018,4,10,16,30,775.0,83.0,3.2,11.5,415.0,293.99,218.66
2018,4,10,16,45,735.0,79.0,3.15,11.25,361.5,233.92,164.99
2018,4,10,17,0,695.0,75.0,3.1,11.0,308.0,180.04,117.73
2018,4,10,17,15,630.0,70.0,3.0,10.55,253.5,126.79,75.65
2018,4,10,17,30,565.0,65.0,2.9,10.1,199.0,81.0,46.21
2018,4,10,17,45,468.0,56.0,2.8,9.7,148.5,41.7,31.95
2018,4,10,18,0,371.0,47.0,2.7,9.3,98.0,37.1,27.26
2018,4,10,18,15,239.0,33.0,2.65,9.0,60.5,25.79,15.32
2018,4,10,18,30,107.0,19.0,2.6,8.7,23.0,18.68,0.0
2018,4,10,18,45,53.5,9.5,2.5,8.45,11.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,5,45,6.5,7.5,2.4,8.35,8.0,8.33,0.0
2018,4,11,6,0,13.0,15.0,2.4,8.4,16.0,17.57,0.0
2018,4,11,6,15,43.0,31.5,2.35,8.6,37.5,47.65,31.47
2018,4,11,6,30,73.0,48.0,2.3,8.8,59.0,76.83,58.0
2018,4,11,6,45,65.0,62.0,2.3,8.95,74.5,92.21,72.88
2018,4,11,7,0,57.0,76.0,2.3,9.1,90.0,102.34,82.63
2018,4,11,7,15,171.5,95.0,2.2,9.2,151.5,189.35,157.42
2018,4,11,7,30,286.0,114.0,2.1,9.3,213.0,278.29,232.93
2018,4,11,7,45,187.0,130.5,2.0,9.35,199.5,253.47,211.58
2018,4,11,8,0,88.0,147.0,1.9,9.4,186.0,212.03,175.58
2018,4,11,8,15,57.0,150.5,1.9,9.45,177.0,191.79,157.96
2018,4,11,8,30,26.0,154.0,1.9,9.5,168.0,175.31,143.08
2018,4,11,8,45,68.0,210.0,1.9,9.5,250.5,267.17,218.96
2018,4,11,9,0,110.0,266.0,1.9,9.5,333.0,362.51,295.06
2018,4,11,9,15,97.5,280.5,2.05,9.5,343.0,370.35,299.89
2018,4,11,9,30,85.0,295.0,2.2,9.5,353.0,377.14,304.32
2018,4,11,9,45,146.0,322.0,2.3,9.5,427.5,469.02,376.98
2018,4,11,10,0,207.0,349.0,2.4,9.5,502.0,554.58,442.86
2018,4,11,10,15,180.5,361.0,2.45,9.45,498.0,546.08,434.53
2018,4,11,10,30,154.0,373.0,2.5,9.4,494.0,535.9,425.58
2018,4,11,10,45,190.5,386.5,2.6,9.35,541.0,584.83,463.42
2018,4,11,11,0,227.0,400.0,2.7,9.3,588.0,633.64,500.44
2018,4,11,11,15,227.5,410.0,2.8,9.3,601.0,644.02,507.67
2018,4,11,11,30,228.0,420.0,2.9,9.3,614.0,653.38,514.45
2018,4,11,11,45,284.0,401.5,2.95,9.25,645.5,691.88,544.76
2018,4,11,12,0,340.0,383.0,3.0,9.2,677.0,720.96,567.94
2018,4,11,12,15,345.0,386.0,3.1,9.25,684.0,722.78,569.36
2018,4,11,12,30,350.0,389.0,3.2,9.3,691.0,723.04,569.87
2018,4,11,12,45,198.5,365.5,3.3,9.3,536.5,548.76,436.62
2018,4,11,13,0,47.0,342.0,3.4,9.3,382.0,381.0,303.66
2018,4,11,13,15,28.0,272.5,3.5,9.25,296.0,292.94,234.81
2018,4,11,13,30,9.0,203.0,3.6,9.2,210.0,204.69,163.86
2018,4,11,13,45,9.0,203.0,3.7,9.2,210.0,204.19,163.81
2018,4,11,14,0,9.0,203.0,3.8,9.2,210.0,203.64,163.58
2018,4,11,14,15,7.5,194.5,3.8,9.2,200.0,193.74,155.69
2018,4,11,14,30,6.0,186.0,3.8,9.2,190.0,183.96,147.92
2018,4,11,14,45,4.0,164.0,3.85,9.2,166.5,161.02,129.32
2018,4,11,15,0,2.0,142.0,3.9,9.2,143.0,138.35,110.83
2018,4,11,15,15,2.5,132.0,3.9,9.2,133.5,128.8,103.19
2018,4,11,15,30,3.0,122.0,3.9,9.2,124.0,119.23,95.47
2018,4,11,15,45,7.5,123.5,4.1,9.15,127.5,122.34,98.41
2018,4,11,16,0,12.0,125.0,4.3,9.1,131.0,124.87,100.8
2018,4,11,16,15,84.5,143.5,4.4,8.95,180.5,162.83,131.86
2018,4,11,16,30,157.0,162.0,4.5,8.8,230.0,193.25,155.12
2018,4,11,16,45,203.5,140.0,4.55,8.65,216.5,171.2,133.92
2018,4,11,17,0,250.0,118.0,4.6,8.5,203.0,146.17,109.7
2018,4,11,17,15,188.0,95.0,4.6,8.3,152.5,102.97,75.42
2018,4,11,17,30,126.0,72.0,4.6,8.1,102.0,67.33,48.8
2018,4,11,17,45,135.0,61.0,4.6,7.95,86.0,48.89,38.7
2018,4,11,18,0,144.0,50.0,4.6,7.8,70.0,40.58,30.55
2018,4,11,18,15,86.5,33.0,4.55,7.7,43.5,27.29,16.94
2018,4,11,18,30,29.0,16.0,4.5,7.6,17.0,15.73,0.0
2018,4,11,18,45,14.5,8.0,4.45,7.45,8.5,7.86,0.0
2018,4,11,19,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,6.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,4.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,4.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,12,5,45,60.5,11.5,2.85,5.15,15.0,20.45,0.0
2018,4,12,6,0,121.0,23.0,2.8,5.4,30.0,55.1,1.19
2018,4,12,6,15,241.5,37.5,2.8,5.75,68.5,114.86,81.12
2018,4,12,6,30,362.0,52.0,2.8,6.1,107.0,181.59,140.79
2018,4,12,6,45,395.5,64.5,2.8,6.45,146.0,227.17,183.96
2018,4,12,7,0,429.0,77.0,2.8,6.8,185.0,276.09,228.98
2018,4,12,7,15,352.5,83.0,2.8,7.05,185.0,268.4,225.64
2018,4,12,7,30,276.0,89.0,2.8,7.3,185.0,252.36,213.48
2018,4,12,7,45,142.0,96.0,2.8,7.6,146.0,189.01,159.14
2018,4,12,8,0,8.0,103.0,2.8,7.9,107.0,105.58,85.55
2018,4,12,8,15,266.0,129.5,2.75,8.1,270.5,320.37,271.0
2018,4,12,8,30,524.0,156.0,2.7,8.3,434.0,550.69,457.97
2018,4,12,8,45,656.0,140.5,2.6,8.5,519.5,655.75,538.71
2018,4,12,9,0,788.0,125.0,2.5,8.7,605.0,761.78,616.31
2018,4,12,9,15,597.5,178.0,2.45,8.9,556.5,693.52,560.86
2018,4,12,9,30,407.0,231.0,2.4,9.1,508.0,604.44,488.29
2018,4,12,9,45,311.5,266.5,2.35,9.25,485.0,560.96,452.05
2018,4,12,10,0,216.0,302.0,2.3,9.4,462.0,520.67,417.33
2018,4,12,10,15,339.5,304.5,2.35,9.55,567.5,638.68,509.18
2018,4,12,10,30,463.0,307.0,2.4,9.7,673.0,768.26,605.15
2018,4,12,10,45,574.5,270.5,2.45,9.8,738.0,838.5,657.2
2018,4,12,11,0,686.0,234.0,2.5,9.9,803.0,911.69,710.48
2018,4,12,11,15,767.5,200.0,2.6,9.95,847.5,955.21,740.29
2018,4,12,11,30,849.0,166.0,2.7,10.0,892.0,992.5,765.97
2018,4,12,11,45,848.0,168.0,2.8,10.05,898.5,989.89,764.28
2018,4,12,12,0,847.0,170.0,2.9,10.1,905.0,984.01,760.83
2018,4,12,12,15,848.5,170.0,3.0,10.1,906.0,975.17,755.58
2018,4,12,12,30,850.0,170.0,3.1,10.1,907.0,963.13,748.18
2018,4,12,12,45,860.5,163.5,3.15,10.1,903.5,949.42,739.3
2018,4,12,13,0,871.0,157.0,3.2,10.1,900.0,932.28,728.08
2018,4,12,13,15,869.0,154.0,3.25,10.1,884.0,904.55,709.41
2018,4,12,13,30,867.0,151.0,3.3,10.1,868.0,874.03,688.76
2018,4,12,13,45,863.5,148.0,3.35,10.15,845.0,839.67,665.1
2018,4,12,14,0,860.0,145.0,3.4,10.2,822.0,802.9,639.53
2018,4,12,14,15,853.0,142.5,3.45,10.15,792.5,761.83,610.8
2018,4,12,14,30,846.0,140.0,3.5,10.1,763.0,718.95,579.04
2018,4,12,14,45,834.5,136.5,3.55,10.05,725.5,670.6,542.04
2018,4,12,15,0,823.0,133.0,3.6,10.0,688.0,621.27,503.38
2018,4,12,15,15,805.5,129.5,3.6,10.0,644.5,567.9,460.3
2018,4,12,15,30,788.0,126.0,3.6,10.0,601.0,513.06,414.98
2018,4,12,15,45,768.5,121.0,3.6,9.8,554.0,457.51,368.15
2018,4,12,16,0,749.0,116.0,3.6,9.6,507.0,402.81,320.67
2018,4,12,16,15,723.5,110.0,3.55,9.4,457.0,346.24,270.53
2018,4,12,16,30,698.0,104.0,3.5,9.2,407.0,291.69,221.21
2018,4,12,16,45,660.0,97.0,3.45,9.0,354.5,235.64,170.9
2018,4,12,17,0,622.0,90.0,3.4,8.8,302.0,183.54,125.0
2018,4,12,17,15,563.5,81.5,3.35,8.5,249.0,131.9,83.41
2018,4,12,17,30,505.0,73.0,3.3,8.2,196.0,87.05,53.03
2018,4,12,17,45,418.5,62.0,3.2,7.9,147.5,46.94,36.98
2018,4,12,18,0,332.0,51.0,3.1,7.6,99.0,38.91,29.17
2018,4,12,18,15,213.5,36.0,3.05,7.35,62.0,28.12,17.95
2018,4,12,18,30,95.0,21.0,3.0,7.1,25.0,16.75,0.0
2018,4,12,18,45,47.5,10.5,2.95,6.9,12.5,10.32,0.0
2018,4,12,19,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,45,74.0,12.5,2.4,5.1,17.0,23.71,0.0
2018,4,13,6,0,148.0,25.0,2.4,5.5,34.0,63.95,14.05
2018,4,13,6,15,225.5,38.0,2.45,6.05,66.5,111.75,79.87
2018,4,13,6,30,303.0,51.0,2.5,6.6,99.0,162.66,126.42
2018,4,13,6,45,391.5,63.0,2.5,7.15,148.5,225.1,182.14
2018,4,13,7,0,480.0,75.0,2.5,7.7,198.0,298.69,246.78
2018,4,13,7,15,570.0,77.5,2.55,8.3,256.0,370.05,308.47
2018,4,13,7,30,660.0,80.0,2.6,8.9,314.0,449.2,374.93
2018,4,13,7,45,696.5,85.5,2.6,9.5,366.5,508.32,423.09
2018,4,13,8,0,733.0,91.0,2.6,10.1,419.0,569.33,471.13
2018,4,13,8,15,759.5,95.5,2.6,10.6,469.5,621.96,511.34
2018,4,13,8,30,786.0,100.0,2.6,11.1,520.0,676.97,551.72
2018,4,13,8,45,805.5,104.0,2.6,11.6,567.0,726.1,585.38
2018,4,13,9,0,825.0,108.0,2.6,12.1,614.0,774.26,617.7
2018,4,13,9,15,842.5,109.0,2.55,12.4,656.0,816.21,645.07
2018,4,13,9,30,860.0,110.0,2.5,12.7,698.0,856.49,670.84
2018,4,13,9,45,874.5,109.5,2.5,13.05,735.0,885.4,688.56
2018,4,13,10,0,889.0,109.0,2.5,13.4,772.0,917.06,708.18
2018,4,13,10,15,896.5,111.5,2.5,13.7,802.5,943.06,723.87
2018,4,13,10,30,904.0,114.0,2.5,14.0,833.0,966.06,737.52
2018,4,13,10,45,909.0,116.0,2.5,14.25,856.0,983.03,747.24
2018,4,13,11,0,914.0,118.0,2.5,14.5,879.0,996.69,754.85
2018,4,13,11,15,880.0,139.5,2.55,14.7,883.0,990.23,749.71
2018,4,13,11,30,846.0,161.0,2.6,14.9,887.0,985.94,746.36
2018,4,13,11,45,770.0,206.5,2.65,15.1,871.5,960.99,729.12
2018,4,13,12,0,694.0,252.0,2.7,15.3,856.0,929.13,707.36
2018,4,13,12,15,749.5,220.5,2.75,15.4,872.5,939.39,714.8
2018,4,13,12,30,805.0,189.0,2.8,15.5,889.0,942.31,716.93
2018,4,13,12,45,856.5,157.0,2.85,15.6,895.5,940.51,716.02
2018,4,13,13,0,908.0,125.0,2.9,15.7,902.0,930.18,709.42
2018,4,13,13,15,857.5,148.0,3.0,15.65,871.0,889.92,683.01
2018,4,13,13,30,807.0,171.0,3.1,15.6,840.0,845.55,653.61
2018,4,13,13,45,797.5,169.5,3.15,15.6,815.5,809.63,629.45
2018,4,13,14,0,788.0,168.0,3.2,15.6,791.0,771.89,603.69
2018,4,13,14,15,752.0,175.0,3.25,15.45,751.0,721.88,567.63
2018,4,13,14,30,716.0,182.0,3.3,15.3,711.0,671.84,530.57
2018,4,13,14,45,756.5,154.5,3.35,15.15,689.0,638.55,506.76
2018,4,13,15,0,797.0,127.0,3.4,15.0,667.0,601.11,478.72
2018,4,13,15,15,789.0,120.5,3.4,15.0,627.0,551.32,439.16
2018,4,13,15,30,781.0,114.0,3.4,15.0,587.0,500.76,397.94
2018,4,13,15,45,762.0,108.0,3.45,14.45,539.5,445.19,352.45
2018,4,13,16,0,743.0,102.0,3.5,13.9,492.0,388.51,304.65
2018,4,13,16,15,701.5,99.0,3.55,13.55,438.0,329.65,253.86
2018,4,13,16,30,660.0,96.0,3.6,13.2,384.0,274.54,205.38
2018,4,13,16,45,630.0,89.5,3.6,12.85,336.5,222.93,159.33
2018,4,13,17,0,600.0,83.0,3.6,12.5,289.0,174.36,116.7
2018,4,13,17,15,554.0,73.0,3.55,12.05,238.5,123.98,75.98
2018,4,13,17,30,508.0,63.0,3.5,11.6,188.0,78.88,44.95
2018,4,13,17,45,445.5,55.0,3.5,11.2,145.5,40.96,31.15
2018,4,13,18,0,383.0,47.0,3.5,10.8,103.0,36.32,26.54
2018,4,13,18,15,257.5,34.5,3.45,10.55,65.5,26.78,16.78
2018,4,13,18,30,132.0,22.0,3.4,10.3,28.0,17.54,0.0
2018,4,13,18,45,66.0,11.0,3.35,10.05,14.0,10.81,0.0
2018,4,13,19,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,14,5,45,77.0,13.0,2.8,7.25,18.0,24.9,0.0
2018,4,14,6,0,154.0,26.0,2.8,7.6,36.0,67.41,23.51
2018,4,14,6,15,275.5,39.5,2.75,8.05,76.5,127.33,91.26
2018,4,14,6,30,397.0,53.0,2.7,8.5,117.0,196.45,152.09
2018,4,14,6,45,479.5,61.5,2.7,8.95,167.0,259.28,208.57
2018,4,14,7,0,562.0,70.0,2.7,9.4,217.0,330.14,271.04
2018,4,14,7,15,616.5,76.5,2.6,9.95,270.0,393.07,325.44
2018,4,14,7,30,671.0,83.0,2.5,10.5,323.0,460.38,381.44
2018,4,14,7,45,709.5,87.5,2.45,11.05,376.0,520.15,429.58
2018,4,14,8,0,748.0,92.0,2.4,11.6,429.0,581.93,477.56
