Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,15,776.0,95.5,2.35,12.2,480.0,635.14,517.25
2018,4,14,8,30,804.0,99.0,2.3,12.8,531.0,690.79,556.77
2018,4,14,8,45,825.5,101.5,2.25,13.45,579.0,740.43,589.51
2018,4,14,9,0,847.0,104.0,2.2,14.1,627.0,789.18,620.85
2018,4,14,9,15,864.0,105.5,2.15,14.45,670.0,831.95,647.94
2018,4,14,9,30,881.0,107.0,2.1,14.8,713.0,867.97,669.9
2018,4,14,9,45,895.5,107.0,2.05,15.15,750.5,902.99,690.91
2018,4,14,10,0,910.0,107.0,2.0,15.5,788.0,935.65,710.03
2018,4,14,10,15,918.0,108.5,2.0,15.8,818.5,961.38,725.03
2018,4,14,10,30,926.0,110.0,2.0,16.1,849.0,984.08,738.04
2018,4,14,10,45,932.0,110.5,2.0,16.35,872.5,1000.62,747.15
2018,4,14,11,0,938.0,111.0,2.0,16.6,896.0,1013.81,754.2
2018,4,14,11,15,941.5,112.0,2.05,16.7,911.5,1021.69,758.97
2018,4,14,11,30,945.0,113.0,2.1,16.8,927.0,1026.03,761.62
2018,4,14,11,45,946.5,113.0,2.15,16.9,934.5,1023.85,760.15
2018,4,14,12,0,948.0,113.0,2.2,17.0,942.0,1018.1,756.55
2018,4,14,12,15,948.0,113.0,2.25,16.95,941.5,1007.41,750.25
2018,4,14,12,30,948.0,113.0,2.3,16.9,941.0,993.24,741.79
2018,4,14,12,45,946.5,112.5,2.4,16.85,932.5,973.79,730.4
2018,4,14,13,0,945.0,112.0,2.5,16.8,924.0,951.06,716.8
2018,4,14,13,15,940.5,111.5,2.6,16.7,907.0,922.6,699.35
2018,4,14,13,30,936.0,111.0,2.7,16.6,890.0,891.23,679.78
2018,4,14,13,45,930.0,109.5,2.8,16.5,865.5,854.94,656.56
2018,4,14,14,0,924.0,108.0,2.9,16.4,841.0,816.18,631.33
2018,4,14,14,15,915.0,107.5,3.0,16.2,810.0,773.94,603.49
2018,4,14,14,30,906.0,107.0,3.1,16.0,779.0,729.84,573.85
2018,4,14,14,45,894.5,105.5,3.15,15.8,741.5,681.52,538.4
2018,4,14,15,0,883.0,104.0,3.2,15.6,704.0,632.02,500.83
2018,4,14,15,15,868.0,101.0,3.2,15.6,660.5,577.18,457.66
2018,4,14,15,30,853.0,98.0,3.2,15.6,617.0,522.69,413.53
2018,4,14,15,45,833.0,95.5,3.35,14.95,569.5,466.4,367.88
2018,4,14,16,0,813.0,93.0,3.5,14.3,522.0,410.87,321.13
2018,4,14,16,15,784.5,90.0,3.5,13.9,471.0,352.98,270.71
2018,4,14,16,30,756.0,87.0,3.5,13.5,420.0,297.35,221.12
2018,4,14,16,45,715.5,82.5,3.45,13.05,366.0,237.51,168.23
2018,4,14,17,0,675.0,78.0,3.4,12.6,312.0,184.05,121.6
2018,4,14,17,15,609.5,71.5,3.35,12.2,256.5,130.2,78.68
2018,4,14,17,30,544.0,65.0,3.3,11.8,201.0,83.83,47.59
2018,4,14,17,45,463.0,57.0,3.25,11.35,153.5,43.71,33.62
2018,4,14,18,0,382.0,49.0,3.2,10.9,106.0,38.06,28.11
2018,4,14,18,15,262.0,36.5,3.15,10.65,68.5,28.36,18.3
2018,4,14,18,30,142.0,24.0,3.1,10.4,31.0,19.19,0.0
2018,4,14,18,45,71.0,12.0,3.05,10.15,15.5,11.8,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,7.85,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.0,2.0,0.0,0.0
2018,4,15,5,45,104.5,14.5,1.3,8.2,21.5,31.03,0.0
2018,4,15,6,0,201.0,27.0,1.4,8.4,41.0,79.74,35.28
2018,4,15,6,15,319.0,38.0,1.5,8.65,81.5,138.35,99.35
2018,4,15,6,30,437.0,49.0,1.6,8.9,122.0,206.84,159.67
2018,4,15,6,45,353.0,57.0,1.75,9.15,129.0,205.69,165.37
2018,4,15,7,0,269.0,65.0,1.9,9.4,136.0,196.74,161.86
2018,4,15,7,15,173.5,100.5,2.05,9.6,150.0,198.04,164.42
2018,4,15,7,30,78.0,136.0,2.2,9.8,164.0,183.44,151.75
2018,4,15,7,45,115.0,161.5,2.3,10.0,210.0,241.68,200.55
2018,4,15,8,0,152.0,187.0,2.4,10.2,256.0,297.41,246.28
2018,4,15,8,15,208.0,206.5,2.55,10.25,312.5,362.01,299.08
2018,4,15,8,30,264.0,226.0,2.7,10.3,369.0,438.54,360.28
2018,4,15,8,45,196.5,254.0,2.8,10.35,365.5,419.98,342.97
2018,4,15,9,0,129.0,282.0,2.9,10.4,362.0,403.48,327.29
2018,4,15,9,15,88.5,285.0,3.0,10.3,341.5,367.96,297.78
2018,4,15,9,30,48.0,288.0,3.1,10.2,321.0,338.05,272.42
2018,4,15,9,45,54.0,309.0,3.2,10.1,348.0,366.04,294.4
2018,4,15,10,0,60.0,330.0,3.3,10.0,375.0,394.07,316.08
2018,4,15,10,15,41.5,287.0,3.4,9.95,318.5,331.13,265.8
2018,4,15,10,30,23.0,244.0,3.5,9.9,262.0,268.6,215.51
2018,4,15,10,45,11.5,167.0,3.55,9.8,176.0,174.0,138.93
2018,4,15,11,0,0.0,90.0,3.6,9.7,90.0,87.25,67.26
2018,4,15,11,15,0.0,85.0,3.6,9.7,85.0,82.39,63.25
2018,4,15,11,30,0.0,80.0,3.6,9.7,80.0,77.54,59.19
2018,4,15,11,45,0.0,80.0,3.6,9.7,80.0,77.54,59.17
2018,4,15,12,0,0.0,80.0,3.6,9.7,80.0,77.55,59.16
2018,4,15,12,15,0.0,78.5,3.65,9.7,78.5,76.09,57.95
2018,4,15,12,30,0.0,77.0,3.7,9.7,77.0,74.63,56.75
2018,4,15,12,45,0.0,78.0,3.7,9.7,78.0,75.6,57.57
2018,4,15,13,0,0.0,79.0,3.7,9.7,79.0,76.56,58.4
2018,4,15,13,15,0.0,79.5,3.75,9.6,79.5,77.04,58.86
2018,4,15,13,30,0.0,80.0,3.8,9.5,80.0,77.51,59.33
2018,4,15,13,45,0.0,88.5,3.8,9.45,88.5,85.75,66.26
2018,4,15,14,0,0.0,97.0,3.8,9.4,97.0,93.97,73.19
2018,4,15,14,15,0.0,95.5,3.8,9.35,95.5,92.5,72.09
2018,4,15,14,30,0.0,94.0,3.8,9.3,94.0,91.04,71.01
2018,4,15,14,45,0.0,81.5,3.85,9.25,81.5,78.9,61.01
2018,4,15,15,0,0.0,69.0,3.9,9.2,69.0,66.77,50.97
2018,4,15,15,15,6.5,111.0,3.9,9.2,115.0,110.91,88.33
2018,4,15,15,30,13.0,153.0,3.9,9.2,161.0,153.78,124.32
2018,4,15,15,45,110.0,180.5,3.85,8.85,239.5,220.49,180.15
2018,4,15,16,0,207.0,208.0,3.8,8.5,318.0,276.62,225.27
2018,4,15,16,15,346.0,172.0,3.75,8.25,334.5,277.25,222.48
2018,4,15,16,30,485.0,136.0,3.7,8.0,351.0,262.15,204.06
2018,4,15,16,45,506.5,117.0,3.6,7.7,316.5,220.94,165.35
2018,4,15,17,0,528.0,98.0,3.5,7.4,282.0,177.4,124.73
2018,4,15,17,15,438.5,89.5,3.45,7.25,225.5,126.73,84.79
2018,4,15,17,30,349.0,81.0,3.4,7.1,169.0,86.28,57.2
2018,4,15,17,45,303.5,66.0,3.3,6.9,129.5,50.93,40.83
2018,4,15,18,0,258.0,51.0,3.2,6.7,90.0,38.54,29.09
2018,4,15,18,15,203.0,37.5,3.15,6.7,61.0,29.08,19.42
2018,4,15,18,30,148.0,24.0,3.1,6.7,32.0,19.1,0.0
2018,4,15,18,45,74.0,12.0,3.0,6.65,16.0,11.8,0.0
2018,4,15,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,1.75,6.25,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,1.8,6.2,1.0,0.0,0.0
2018,4,16,5,45,15.5,8.5,1.85,6.15,9.5,10.89,0.0
2018,4,16,6,0,28.0,16.0,1.9,6.1,18.0,23.54,9.0
2018,4,16,6,15,40.0,29.5,1.95,6.05,35.0,43.48,30.0
2018,4,16,6,30,52.0,43.0,2.0,6.0,52.0,63.87,48.71
2018,4,16,6,45,88.5,67.0,2.05,5.95,88.5,106.94,86.71
2018,4,16,7,0,125.0,91.0,2.1,5.9,125.0,153.55,127.83
2018,4,16,7,15,98.5,98.5,2.2,5.85,128.5,154.07,129.05
2018,4,16,7,30,72.0,106.0,2.3,5.8,132.0,152.02,127.4
2018,4,16,7,45,76.0,129.0,2.35,5.75,160.5,182.42,153.34
2018,4,16,8,0,80.0,152.0,2.4,5.7,189.0,206.64,173.61
2018,4,16,8,15,195.0,188.0,2.45,5.7,291.0,332.89,280.48
2018,4,16,8,30,310.0,224.0,2.5,5.7,393.0,469.7,391.91
2018,4,16,8,45,334.5,235.0,2.55,5.75,431.5,511.28,423.89
2018,4,16,9,0,359.0,246.0,2.6,5.8,470.0,553.68,456.64
2018,4,16,9,15,241.5,285.5,2.65,5.9,440.5,511.23,418.92
2018,4,16,9,30,124.0,325.0,2.7,6.0,411.0,451.72,367.85
2018,4,16,9,45,152.5,335.0,2.7,6.1,446.5,489.42,397.73
2018,4,16,10,0,181.0,345.0,2.7,6.2,482.0,527.96,427.42
2018,4,16,10,15,280.5,347.5,2.7,6.35,569.0,633.08,509.36
2018,4,16,10,30,380.0,350.0,2.7,6.5,656.0,731.59,583.81
2018,4,16,10,45,395.0,355.5,2.75,6.7,681.5,754.62,599.5
2018,4,16,11,0,410.0,361.0,2.8,6.9,707.0,783.48,619.81
2018,4,16,11,15,449.5,352.0,2.8,7.05,737.0,812.0,640.69
2018,4,16,11,30,489.0,343.0,2.8,7.2,767.0,838.85,660.24
2018,4,16,11,45,497.5,329.0,2.8,7.35,763.5,828.83,652.79
2018,4,16,12,0,506.0,315.0,2.8,7.5,760.0,816.77,644.26
2018,4,16,12,15,501.0,325.5,2.85,7.7,766.0,815.01,642.4
2018,4,16,12,30,496.0,336.0,2.9,7.9,772.0,811.22,639.05
2018,4,16,12,45,513.5,331.5,3.0,8.1,779.0,810.88,639.45
2018,4,16,13,0,531.0,327.0,3.1,8.3,786.0,808.01,637.96
2018,4,16,13,15,514.5,321.0,3.2,8.35,759.0,771.74,611.88
2018,4,16,13,30,498.0,315.0,3.3,8.4,732.0,734.65,585.13
2018,4,16,13,45,385.5,341.5,3.4,8.45,659.0,649.13,519.14
2018,4,16,14,0,273.0,368.0,3.5,8.5,586.0,572.76,459.06
2018,4,16,14,15,267.0,358.0,3.55,8.5,564.5,545.57,438.88
2018,4,16,14,30,261.0,348.0,3.6,8.5,543.0,518.19,418.06
2018,4,16,14,45,393.5,287.5,3.65,8.45,565.0,532.42,432.41
2018,4,16,15,0,526.0,227.0,3.7,8.4,587.0,535.28,436.62
2018,4,16,15,15,596.5,189.0,3.7,8.4,573.5,511.99,418.12
2018,4,16,15,30,667.0,151.0,3.7,8.4,560.0,480.14,391.72
2018,4,16,15,45,685.0,132.0,3.75,8.35,524.0,434.46,352.69
2018,4,16,16,0,703.0,113.0,3.8,8.3,488.0,386.07,310.03
2018,4,16,16,15,695.0,104.0,3.8,8.2,444.5,335.28,264.18
2018,4,16,16,30,687.0,95.0,3.8,8.1,401.0,284.68,217.48
2018,4,16,16,45,614.0,92.5,3.75,8.0,341.0,225.01,164.95
2018,4,16,17,0,541.0,90.0,3.7,7.9,281.0,173.23,120.52
2018,4,16,17,15,594.5,71.5,3.65,7.65,249.5,130.56,80.96
2018,4,16,17,30,648.0,53.0,3.6,7.4,218.0,84.73,44.84
2018,4,16,17,45,576.5,46.5,3.5,7.2,168.5,37.11,28.24
2018,4,16,18,0,505.0,40.0,3.4,7.0,119.0,29.13,20.63
2018,4,16,18,15,372.0,31.0,3.35,6.8,77.5,23.68,14.88
2018,4,16,18,30,239.0,22.0,3.3,6.6,36.0,17.9,0.3
2018,4,16,18,45,119.5,11.0,3.25,6.35,18.0,10.81,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,3.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,1.9,2.35,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,1.9,2.8,2.0,0.0,0.0
2018,4,17,5,45,143.0,15.5,1.9,3.25,26.0,39.1,0.0
2018,4,17,6,0,270.0,29.0,1.9,3.7,50.0,99.35,56.33
2018,4,17,6,15,387.0,39.0,1.85,4.2,93.5,160.36,118.68
2018,4,17,6,30,504.0,49.0,1.8,4.7,137.0,231.91,182.78
2018,4,17,6,45,574.5,56.5,1.75,5.25,189.0,295.14,240.48
2018,4,17,7,0,645.0,64.0,1.7,5.8,241.0,365.15,302.36
2018,4,17,7,15,691.0,69.5,1.6,6.35,294.5,427.26,355.73
2018,4,17,7,30,737.0,75.0,1.5,6.9,348.0,491.0,408.19
2018,4,17,7,45,768.5,79.5,1.4,7.5,401.5,550.01,454.53
2018,4,17,8,0,800.0,84.0,1.3,8.1,455.0,610.22,499.71
2018,4,17,8,15,824.0,88.0,1.15,8.5,506.5,665.63,539.18
2018,4,17,8,30,848.0,92.0,1.0,8.9,558.0,720.9,575.14
2018,4,17,8,45,866.0,94.5,0.9,9.3,605.5,769.48,605.29
2018,4,17,9,0,884.0,97.0,0.8,9.7,653.0,812.3,630.5
2018,4,17,9,15,898.5,98.5,0.65,10.05,695.5,853.93,653.35
2018,4,17,9,30,913.0,100.0,0.5,10.4,738.0,893.57,673.98
2018,4,17,9,45,925.0,100.0,0.35,10.75,775.0,927.14,689.93
2018,4,17,10,0,937.0,100.0,0.2,11.1,812.0,958.12,704.06
2018,4,17,10,15,943.0,102.0,0.2,11.3,841.5,982.95,717.64
2018,4,17,10,30,949.0,104.0,0.2,11.5,871.0,1004.58,729.29
2018,4,17,10,45,952.5,106.0,0.2,11.75,894.0,1020.5,737.32
2018,4,17,11,0,956.0,108.0,0.2,12.0,917.0,1032.94,743.36
2018,4,17,11,15,956.0,110.5,0.3,12.1,931.5,1038.98,748.29
2018,4,17,11,30,956.0,113.0,0.4,12.2,946.0,1041.41,751.41
2018,4,17,11,45,953.0,116.5,0.5,12.35,952.5,1038.37,751.27
2018,4,17,12,0,950.0,120.0,0.6,12.5,959.0,1031.76,749.09
2018,4,17,12,15,952.5,118.5,0.75,12.5,959.0,1021.68,746.39
2018,4,17,12,30,955.0,117.0,0.9,12.5,959.0,1008.08,741.33
2018,4,17,12,45,956.5,114.5,1.0,12.55,951.0,989.07,731.46
2018,4,17,13,0,958.0,112.0,1.1,12.6,943.0,966.68,719.32
2018,4,17,13,15,954.0,110.5,1.3,12.55,925.0,937.23,704.24
2018,4,17,13,30,950.0,109.0,1.5,12.5,907.0,904.85,686.58
2018,4,17,13,45,941.5,108.5,1.7,12.5,881.0,867.06,664.41
2018,4,17,14,0,933.0,108.0,1.9,12.5,855.0,826.94,639.9
2018,4,17,14,15,906.5,113.5,2.0,12.4,817.0,777.4,607.34
2018,4,17,14,30,880.0,119.0,2.1,12.3,779.0,727.28,573.67
2018,4,17,14,45,854.0,120.0,2.25,12.15,734.5,672.92,534.31
2018,4,17,15,0,828.0,121.0,2.4,12.0,690.0,618.4,493.53
2018,4,17,15,15,804.5,118.0,2.4,12.0,643.0,561.97,449.22
2018,4,17,15,30,781.0,115.0,2.4,12.0,596.0,506.21,404.23
2018,4,17,15,45,679.0,132.0,2.55,11.6,527.0,432.69,345.1
2018,4,17,16,0,577.0,149.0,2.7,11.2,458.0,369.98,293.61
2018,4,17,16,15,602.5,126.0,2.8,10.85,421.0,324.45,253.67
2018,4,17,16,30,628.0,103.0,2.9,10.5,384.0,275.77,209.44
2018,4,17,16,45,529.5,106.5,3.0,10.2,323.5,218.77,161.23
2018,4,17,17,0,431.0,110.0,3.1,9.9,263.0,171.92,123.1
2018,4,17,17,15,398.0,95.5,3.1,9.5,219.0,128.42,87.22
2018,4,17,17,30,365.0,81.0,3.1,9.1,175.0,88.73,57.9
2018,4,17,17,45,315.5,66.5,3.1,8.75,134.5,52.77,37.63
2018,4,17,18,0,266.0,52.0,3.1,8.4,94.0,39.14,29.5
2018,4,17,18,15,185.5,37.5,3.0,8.2,61.5,28.89,19.39
2018,4,17,18,30,105.0,23.0,2.9,8.0,29.0,18.08,2.26
2018,4,17,18,45,52.5,11.5,2.8,7.8,14.5,11.3,0.0
2018,4,17,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,5.8,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,5.9,3.0,0.0,0.0
2018,4,18,5,45,2.0,12.0,1.1,6.05,12.0,12.14,0.0
2018,4,18,6,0,0.0,21.0,1.0,6.2,21.0,20.28,9.42
2018,4,18,6,15,0.0,36.0,0.95,6.5,36.0,35.42,24.54
2018,4,18,6,30,0.0,51.0,0.9,6.8,51.0,50.37,38.09
2018,4,18,6,45,0.5,54.5,0.85,7.1,54.5,53.21,40.9
2018,4,18,7,0,1.0,58.0,0.8,7.4,58.0,56.5,43.86
2018,4,18,7,15,3.0,65.0,0.75,7.65,66.0,64.31,50.6
2018,4,18,7,30,5.0,72.0,0.7,7.9,74.0,72.33,57.38
2018,4,18,7,45,6.0,108.0,0.7,8.15,110.5,109.46,88.81
2018,4,18,8,0,7.0,144.0,0.7,8.4,147.0,147.03,119.81
2018,4,18,8,15,13.5,170.5,0.75,8.6,177.5,178.62,145.46
2018,4,18,8,30,20.0,197.0,0.8,8.8,208.0,210.71,171.14
2018,4,18,8,45,33.5,229.5,0.85,9.0,250.0,262.26,212.19
2018,4,18,9,0,47.0,262.0,0.9,9.2,292.0,308.36,248.05
2018,4,18,9,15,70.5,288.5,1.0,9.45,336.5,356.86,285.7
2018,4,18,9,30,94.0,315.0,1.1,9.7,381.0,406.51,323.63
2018,4,18,9,45,92.5,333.5,1.2,9.95,401.0,426.29,337.61
2018,4,18,10,0,91.0,352.0,1.3,10.2,421.0,445.62,351.4
2018,4,18,10,15,68.5,350.0,1.35,10.4,403.0,423.04,332.85
2018,4,18,10,30,46.0,348.0,1.4,10.6,385.0,399.61,313.89
2018,4,18,10,45,204.0,352.0,1.5,10.8,524.0,561.92,440.93
2018,4,18,11,0,362.0,356.0,1.6,11.0,663.0,726.13,562.2
2018,4,18,11,15,435.5,347.5,1.65,11.1,723.5,795.08,610.59
2018,4,18,11,30,509.0,339.0,1.7,11.2,784.0,855.25,653.25
2018,4,18,11,45,423.0,375.5,1.7,11.3,747.5,806.16,615.36
2018,4,18,12,0,337.0,412.0,1.7,11.4,711.0,750.68,573.96
2018,4,18,12,15,263.5,421.0,1.75,11.4,654.5,684.48,525.9
2018,4,18,12,30,190.0,430.0,1.8,11.4,598.0,613.19,473.38
2018,4,18,12,45,244.5,404.0,1.8,11.4,618.0,635.74,492.32
2018,4,18,13,0,299.0,378.0,1.8,11.4,638.0,649.87,504.38
2018,4,18,13,15,580.5,264.5,1.75,11.35,758.0,774.54,601.62
2018,4,18,13,30,862.0,151.0,1.7,11.3,878.0,876.94,674.9
2018,4,18,13,45,872.0,140.5,1.7,11.3,858.5,846.04,652.99
2018,4,18,14,0,882.0,130.0,1.7,11.3,839.0,810.45,629.25
2018,4,18,14,15,910.5,112.0,1.7,11.2,819.5,780.07,609.29
2018,4,18,14,30,939.0,94.0,1.7,11.1,800.0,745.01,585.77
2018,4,18,14,45,929.0,91.5,1.65,11.0,761.5,695.36,549.97
2018,4,18,15,0,919.0,89.0,1.6,10.9,723.0,644.36,511.21
2018,4,18,15,15,905.5,86.5,1.6,10.9,679.5,590.29,469.21
2018,4,18,15,30,892.0,84.0,1.6,10.9,636.0,535.68,425.48
2018,4,18,15,45,875.5,81.0,1.55,10.6,588.0,478.95,378.9
2018,4,18,16,0,859.0,78.0,1.5,10.3,540.0,422.52,331.0
2018,4,18,16,15,836.5,74.5,1.45,10.05,489.0,361.59,278.1
2018,4,18,16,30,814.0,71.0,1.4,9.8,438.0,304.44,226.93
2018,4,18,16,45,772.0,67.0,1.4,9.6,381.0,243.93,173.09
2018,4,18,17,0,730.0,63.0,1.4,9.4,324.0,187.66,123.51
2018,4,18,17,15,636.0,62.0,1.35,8.95,263.0,129.57,77.49
2018,4,18,17,30,542.0,61.0,1.3,8.5,202.0,84.17,47.31
2018,4,18,17,45,462.0,53.5,1.25,8.1,155.0,44.06,28.42
2018,4,18,18,0,382.0,46.0,1.2,7.7,108.0,34.21,25.24
2018,4,18,18,15,292.0,34.5,1.2,7.35,72.0,26.65,17.67
2018,4,18,18,30,202.0,23.0,1.2,7.0,36.0,18.51,4.08
2018,4,18,18,45,101.0,11.5,1.15,6.7,18.0,11.3,0.0
2018,4,18,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,15,17.5,3.0,2.5,4.9,2.5,0.0,0.0
2018,4,19,5,30,35.0,6.0,2.5,5.4,5.0,0.0,0.0
2018,4,19,5,45,169.5,18.0,2.5,5.85,30.5,47.04,0.0
2018,4,19,6,0,304.0,30.0,2.5,6.3,56.0,111.74,69.66
2018,4,19,6,15,415.0,39.5,2.6,6.85,101.0,171.28,127.15
2018,4,19,6,30,526.0,49.0,2.7,7.4,146.0,242.46,190.82
2018,4,19,6,45,593.5,55.5,2.8,7.95,197.5,304.9,247.84
2018,4,19,7,0,661.0,62.0,2.9,8.5,249.0,373.75,308.94
2018,4,19,7,15,708.5,67.0,2.95,9.05,304.0,435.34,362.41
2018,4,19,7,30,756.0,72.0,3.0,9.6,359.0,502.24,418.26
2018,4,19,7,45,787.5,76.0,3.05,10.1,412.5,561.59,466.31
2018,4,19,8,0,819.0,80.0,3.1,10.6,466.0,622.1,513.69
2018,4,19,8,15,842.0,83.5,3.1,11.05,517.5,677.05,554.92
2018,4,19,8,30,865.0,87.0,3.1,11.5,569.0,731.74,593.17
2018,4,19,8,45,882.5,89.0,3.1,11.9,616.5,775.72,622.81
2018,4,19,9,0,900.0,91.0,3.1,12.3,664.0,822.42,654.01
2018,4,19,9,15,915.0,92.0,3.15,12.55,707.0,864.37,681.97
2018,4,19,9,30,930.0,93.0,3.2,12.8,750.0,904.31,708.26
2018,4,19,9,45,942.0,93.5,3.25,13.1,787.5,938.8,730.36
2018,4,19,10,0,954.0,94.0,3.3,13.4,825.0,970.65,750.54
2018,4,19,10,15,960.0,95.0,3.35,13.55,854.0,994.64,765.66
2018,4,19,10,30,966.0,96.0,3.4,13.7,883.0,1015.37,778.64
2018,4,19,10,45,972.0,95.5,3.5,13.85,906.0,1031.12,788.71
2018,4,19,11,0,978.0,95.0,3.6,14.0,929.0,1043.4,796.55
2018,4,19,11,15,980.0,96.5,3.7,14.1,944.0,1050.38,801.08
2018,4,19,11,30,982.0,98.0,3.8,14.2,959.0,1053.69,803.28
2018,4,19,11,45,981.0,98.5,3.85,14.3,964.5,1049.36,800.06
2018,4,19,12,0,980.0,99.0,3.9,14.4,970.0,1041.39,794.54
2018,4,19,12,15,977.0,100.5,3.95,14.45,968.0,1028.96,786.27
2018,4,19,12,30,974.0,102.0,4.0,14.5,966.0,1013.04,775.71
2018,4,19,12,45,967.5,103.5,4.05,14.55,955.0,990.52,760.69
2018,4,19,13,0,961.0,105.0,4.1,14.6,944.0,964.85,743.53
2018,4,19,13,15,956.5,105.0,4.15,14.6,927.0,936.4,724.55
2018,4,19,13,30,952.0,105.0,4.2,14.6,910.0,905.03,703.46
2018,4,19,13,45,945.0,104.0,4.2,14.6,884.5,867.88,677.91
2018,4,19,14,0,938.0,103.0,4.2,14.6,859.0,828.31,650.49
2018,4,19,14,15,930.0,101.5,4.2,14.55,827.5,785.29,620.42
2018,4,19,14,30,922.0,100.0,4.2,14.5,796.0,740.33,588.73
2018,4,19,14,45,911.0,98.5,4.2,14.45,758.0,691.69,552.66
2018,4,19,15,0,900.0,97.0,4.2,14.4,720.0,641.81,513.81
2018,4,19,15,15,885.5,94.5,4.2,14.4,676.5,588.03,470.87
2018,4,19,15,30,871.0,92.0,4.2,14.4,633.0,533.85,426.45
2018,4,19,15,45,851.5,89.5,4.1,14.05,585.0,475.33,377.7
2018,4,19,16,0,832.0,87.0,4.0,13.7,537.0,419.09,329.4
2018,4,19,16,15,805.5,84.0,3.95,13.4,485.5,360.87,278.32
2018,4,19,16,30,779.0,81.0,3.9,13.1,434.0,304.65,227.85
2018,4,19,16,45,743.5,77.0,3.85,12.8,381.0,247.6,176.63
2018,4,19,17,0,708.0,73.0,3.8,12.5,328.0,191.55,127.06
2018,4,19,17,15,657.0,67.5,3.7,11.95,275.0,138.21,83.22
2018,4,19,17,30,606.0,62.0,3.6,11.4,222.0,90.61,49.68
2018,4,19,17,45,529.0,55.0,3.5,10.9,172.0,47.24,29.4
2018,4,19,18,0,452.0,48.0,3.4,10.4,122.0,35.93,26.47
2018,4,19,18,15,332.0,37.5,3.3,10.0,81.5,29.42,19.9
2018,4,19,18,30,212.0,27.0,3.2,9.6,41.0,21.35,6.87
2018,4,19,18,45,110.5,14.5,3.1,9.2,21.5,14.25,0.0
2018,4,19,19,0,9.0,2.0,3.0,8.8,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,8.7,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,5,15,19.0,2.5,2.9,7.55,2.5,0.0,0.0
2018,4,20,5,30,38.0,5.0,2.9,8.0,5.0,4.91,0.0
2018,4,20,5,45,170.0,18.0,2.85,8.45,31.5,47.64,0.0
2018,4,20,6,0,302.0,31.0,2.8,8.9,58.0,113.67,72.54
2018,4,20,6,15,409.0,40.5,2.75,9.5,102.5,171.88,127.14
2018,4,20,6,30,516.0,50.0,2.7,10.1,147.0,241.7,188.97
2018,4,20,6,45,582.5,56.5,2.65,10.75,198.0,303.38,244.46
2018,4,20,7,0,649.0,63.0,2.6,11.4,249.0,371.36,303.7
2018,4,20,7,15,692.5,68.0,2.55,11.8,302.0,432.08,355.6
2018,4,20,7,30,736.0,73.0,2.5,12.2,355.0,494.41,406.95
2018,4,20,7,45,767.0,77.0,2.4,12.6,407.5,552.53,452.95
2018,4,20,8,0,798.0,81.0,2.3,13.0,460.0,611.81,498.07
2018,4,20,8,15,821.0,83.5,2.3,13.5,510.0,664.72,536.83
2018,4,20,8,30,844.0,86.0,2.3,14.0,560.0,717.4,572.74
2018,4,20,8,45,860.0,89.0,2.3,14.5,606.0,760.54,600.94
2018,4,20,9,0,876.0,92.0,2.3,15.0,652.0,806.33,630.6
2018,4,20,9,15,891.0,92.5,2.3,15.3,694.0,846.91,656.54
2018,4,20,9,30,906.0,93.0,2.3,15.6,736.0,885.57,680.85
2018,4,20,9,45,919.5,92.5,2.3,15.9,773.0,919.63,701.74
2018,4,20,10,0,933.0,92.0,2.3,16.2,810.0,951.2,720.81
2018,4,20,10,15,939.5,93.5,2.35,16.35,839.5,975.75,736.01
2018,4,20,10,30,946.0,95.0,2.4,16.5,869.0,997.15,749.19
2018,4,20,10,45,950.0,95.5,2.5,16.65,890.5,1011.78,758.5
2018,4,20,11,0,954.0,96.0,2.6,16.8,912.0,1022.99,765.69
2018,4,20,11,15,956.0,97.0,2.65,16.85,926.5,1029.28,769.54
2018,4,20,11,30,958.0,98.0,2.7,16.9,941.0,1031.99,771.21
2018,4,20,11,45,959.0,98.5,2.8,16.95,948.0,1029.62,770.15
2018,4,20,12,0,960.0,99.0,2.9,17.0,955.0,1023.67,766.86
2018,4,20,12,15,960.0,99.0,2.95,16.95,954.0,1012.7,760.15
2018,4,20,12,30,960.0,99.0,3.0,16.9,953.0,998.24,751.23
2018,4,20,12,45,958.0,99.0,3.1,16.85,944.5,978.53,739.26
2018,4,20,13,0,956.0,99.0,3.2,16.8,936.0,955.55,725.06
2018,4,20,13,15,952.5,98.0,3.25,16.65,919.0,927.11,706.97
2018,4,20,13,30,949.0,97.0,3.3,16.5,902.0,895.72,686.77
2018,4,20,13,45,943.0,96.5,3.35,16.35,878.0,860.01,663.41
2018,4,20,14,0,937.0,96.0,3.4,16.2,854.0,821.82,638.08
2018,4,20,14,15,929.0,94.5,3.45,16.0,822.5,778.87,609.18
2018,4,20,14,30,921.0,93.0,3.5,15.8,791.0,734.0,578.51
2018,4,20,14,45,910.0,92.0,3.55,15.6,753.5,685.94,544.07
2018,4,20,15,0,899.0,91.0,3.6,15.4,716.0,636.65,506.48
2018,4,20,15,15,885.5,89.0,3.6,15.4,673.5,584.01,464.77
2018,4,20,15,30,872.0,87.0,3.6,15.4,631.0,530.87,421.53
2018,4,20,15,45,853.5,84.5,3.6,14.8,583.5,474.71,375.54
2018,4,20,16,0,835.0,82.0,3.6,14.2,536.0,416.84,326.71
2018,4,20,16,15,810.5,79.5,3.55,13.85,485.5,359.67,276.66
2018,4,20,16,30,786.0,77.0,3.5,13.5,435.0,304.27,226.98
2018,4,20,16,45,753.0,73.0,3.5,13.15,382.5,247.43,175.99
2018,4,20,17,0,720.0,69.0,3.5,12.8,330.0,193.86,128.4
2018,4,20,17,15,673.5,63.5,3.45,12.3,277.5,138.05,82.2
2018,4,20,17,30,627.0,58.0,3.4,11.8,225.0,89.8,47.83
2018,4,20,17,45,556.5,51.5,3.4,11.3,175.5,45.65,26.88
2018,4,20,18,0,486.0,45.0,3.4,10.8,126.0,32.95,23.8
2018,4,20,18,15,371.0,35.0,3.4,10.5,84.5,26.77,17.63
2018,4,20,18,30,256.0,25.0,3.4,10.2,43.0,20.17,7.23
2018,4,20,18,45,135.5,13.5,3.4,9.85,22.5,13.27,0.0
2018,4,20,19,0,15.0,2.0,3.4,9.5,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.4,9.35,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,22.0,3.0,3.15,7.65,3.0,0.0,0.0
2018,4,21,5,30,44.0,6.0,3.2,8.1,6.0,11.51,0.0
2018,4,21,5,45,177.0,19.0,3.2,8.55,33.5,55.83,0.0
2018,4,21,6,0,310.0,32.0,3.2,9.0,61.0,117.47,76.83
2018,4,21,6,15,412.0,40.5,3.1,9.5,104.5,173.98,129.38
2018,4,21,6,30,514.0,49.0,3.0,10.0,148.0,241.42,189.45
2018,4,21,6,45,583.5,55.0,2.9,10.55,199.5,303.73,245.51
2018,4,21,7,0,653.0,61.0,2.8,11.1,251.0,372.67,305.66
2018,4,21,7,15,696.5,65.5,2.65,11.65,304.0,431.6,355.88
2018,4,21,7,30,740.0,70.0,2.5,12.2,357.0,495.24,407.82
2018,4,21,7,45,771.5,73.5,2.35,12.75,409.5,553.27,453.26
2018,4,21,8,0,803.0,77.0,2.2,13.3,462.0,612.5,497.75
2018,4,21,8,15,826.0,80.5,2.05,13.85,512.5,666.72,536.05
2018,4,21,8,30,849.0,84.0,1.9,14.4,563.0,720.71,571.44
2018,4,21,8,45,867.5,85.5,1.8,14.9,610.0,764.28,598.7
2018,4,21,9,0,886.0,87.0,1.7,15.4,657.0,810.65,627.28
2018,4,21,9,15,899.5,89.0,1.65,15.8,699.5,851.94,652.35
2018,4,21,9,30,913.0,91.0,1.6,16.2,742.0,891.19,675.59
2018,4,21,9,45,923.5,91.5,1.6,16.55,778.0,923.83,694.82
2018,4,21,10,0,934.0,92.0,1.6,16.9,814.0,953.82,712.19
2018,4,21,10,15,941.0,93.0,1.6,17.15,843.5,978.26,726.11
2018,4,21,10,30,948.0,94.0,1.6,17.4,873.0,999.55,738.03
2018,4,21,10,45,952.5,95.5,1.65,17.65,895.5,1015.72,747.44
2018,4,21,11,0,957.0,97.0,1.7,17.9,918.0,1028.44,754.78
2018,4,21,11,15,959.5,98.0,1.75,18.05,933.0,1035.17,758.69
2018,4,21,11,30,962.0,99.0,1.8,18.2,948.0,1038.32,760.5
2018,4,21,11,45,962.5,100.0,1.85,18.35,955.0,1035.92,758.92
2018,4,21,12,0,963.0,101.0,1.9,18.5,962.0,1029.94,755.2
2018,4,21,12,15,962.5,101.0,2.0,18.5,961.0,1018.42,749.11
2018,4,21,12,30,962.0,101.0,2.1,18.5,960.0,1003.41,740.82
2018,4,21,12,45,960.0,101.5,2.25,18.5,951.5,984.14,730.29
2018,4,21,13,0,958.0,102.0,2.4,18.5,943.0,961.59,717.46
2018,4,21,13,15,955.0,101.5,2.45,18.45,927.0,934.0,700.3
2018,4,21,13,30,952.0,101.0,2.5,18.4,911.0,903.43,681.06
2018,4,21,13,45,946.0,100.5,2.6,18.3,886.5,867.59,658.61
2018,4,21,14,0,940.0,100.0,2.7,18.2,862.0,829.27,634.15
2018,4,21,14,15,932.0,99.0,2.8,18.05,831.0,786.69,606.45
2018,4,21,14,30,924.0,98.0,2.9,17.9,800.0,742.16,576.92
2018,4,21,14,45,913.5,96.0,2.95,17.7,762.0,693.3,542.58
2018,4,21,15,0,903.0,94.0,3.0,17.5,724.0,643.18,505.17
2018,4,21,15,15,886.5,92.5,3.0,17.5,680.0,589.12,463.14
2018,4,21,15,30,870.0,91.0,3.0,17.5,636.0,534.86,419.77
2018,4,21,15,45,855.0,88.5,3.1,16.9,590.0,478.45,374.57
2018,4,21,16,0,840.0,86.0,3.2,16.3,544.0,423.89,329.08
2018,4,21,16,15,807.0,84.0,3.25,15.9,490.5,363.89,277.72
2018,4,21,16,30,774.0,82.0,3.3,15.5,437.0,306.57,227.42
2018,4,21,16,45,744.0,77.0,3.35,15.05,385.0,250.19,177.36
2018,4,21,17,0,714.0,72.0,3.4,14.6,333.0,196.75,130.24
2018,4,21,17,15,668.0,67.0,3.4,14.1,281.0,141.6,84.81
2018,4,21,17,30,622.0,62.0,3.4,13.6,229.0,94.09,51.01
2018,4,21,17,45,542.0,55.0,3.4,13.05,178.0,49.54,29.36
2018,4,21,18,0,462.0,48.0,3.4,12.5,127.0,35.51,25.92
2018,4,21,18,15,343.0,38.5,3.4,12.05,86.0,29.97,20.35
2018,4,21,18,30,224.0,29.0,3.4,11.6,45.0,22.89,9.86
2018,4,21,18,45,117.0,15.5,3.4,11.2,23.5,15.24,0.0
2018,4,21,19,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.35,10.6,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,8.25,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,8.7,8.0,11.51,0.0
2018,4,22,5,45,133.0,23.5,3.0,9.15,35.0,53.71,0.0
2018,4,22,6,0,238.0,39.0,3.0,9.6,62.0,109.25,73.76
2018,4,22,6,15,330.0,49.0,2.9,10.0,102.0,159.52,119.73
2018,4,22,6,30,422.0,59.0,2.8,10.4,142.0,221.54,174.64
2018,4,22,6,45,475.0,68.0,2.7,10.75,187.5,276.05,223.76
2018,4,22,7,0,528.0,77.0,2.6,11.1,233.0,335.5,275.79
2018,4,22,7,15,595.0,85.5,2.45,11.5,293.0,406.11,335.13
2018,4,22,7,30,662.0,94.0,2.3,11.9,353.0,482.36,396.89
2018,4,22,7,45,695.0,100.0,2.2,12.3,405.0,540.52,442.45
2018,4,22,8,0,728.0,106.0,2.1,12.7,457.0,600.17,487.56
2018,4,22,8,15,733.0,114.0,2.05,13.25,499.0,643.85,518.81
2018,4,22,8,30,738.0,122.0,2.0,13.8,541.0,686.01,547.99
2018,4,22,8,45,698.0,144.5,1.9,14.4,566.5,707.83,560.05
2018,4,22,9,0,658.0,167.0,1.8,15.0,592.0,724.34,567.92
2018,4,22,9,15,658.0,182.0,1.8,15.55,630.0,761.24,591.66
2018,4,22,9,30,658.0,197.0,1.8,16.1,668.0,795.85,613.11
2018,4,22,9,45,644.0,215.5,1.75,16.6,695.5,819.26,625.78
2018,4,22,10,0,630.0,234.0,1.7,17.1,723.0,839.48,636.16
2018,4,22,10,15,552.5,279.0,1.65,17.5,719.5,823.39,620.21
2018,4,22,10,30,475.0,324.0,1.6,17.9,716.0,804.71,602.88
2018,4,22,10,45,479.5,333.0,1.6,18.25,737.5,822.47,613.62
2018,4,22,11,0,484.0,342.0,1.6,18.6,759.0,838.28,622.62
2018,4,22,11,15,495.5,345.0,1.65,18.8,778.0,852.64,631.89
2018,4,22,11,30,507.0,348.0,1.7,19.0,797.0,864.97,639.84
2018,4,22,11,45,445.5,356.5,1.75,19.15,753.0,810.27,601.56
2018,4,22,12,0,384.0,365.0,1.8,19.3,709.0,754.25,562.51
2018,4,22,12,15,418.5,354.0,1.9,19.3,729.0,768.95,574.85
2018,4,22,12,30,453.0,343.0,2.0,19.3,749.0,781.21,584.85
2018,4,22,12,45,552.0,311.0,2.1,19.25,800.5,828.71,620.76
2018,4,22,13,0,651.0,279.0,2.2,19.2,852.0,871.27,652.62
2018,4,22,13,15,562.5,304.5,2.25,19.2,793.0,800.2,602.16
2018,4,22,13,30,474.0,330.0,2.3,19.2,734.0,732.07,553.81
2018,4,22,13,45,510.5,307.5,2.35,19.15,732.0,721.8,548.8
2018,4,22,14,0,547.0,285.0,2.4,19.1,730.0,707.82,540.51
2018,4,22,14,15,621.0,241.5,2.4,19.0,729.0,697.93,535.71
2018,4,22,14,30,695.0,198.0,2.4,18.9,728.0,680.51,525.06
2018,4,22,14,45,759.0,163.5,2.4,18.8,716.5,657.53,509.48
2018,4,22,15,0,823.0,129.0,2.4,18.7,705.0,628.48,488.65
2018,4,22,15,15,820.5,120.5,2.4,18.7,665.5,578.76,450.6
2018,4,22,15,30,818.0,112.0,2.4,18.7,626.0,527.74,410.55
2018,4,22,15,45,802.0,108.0,2.5,18.85,580.5,473.62,366.86
2018,4,22,16,0,786.0,104.0,2.6,19.0,535.0,419.93,322.14
2018,4,22,16,15,723.5,105.5,2.65,18.7,473.5,353.15,267.1
2018,4,22,16,30,661.0,107.0,2.7,18.4,412.0,294.3,217.59
2018,4,22,16,45,568.5,108.5,2.75,18.05,348.5,234.43,168.24
2018,4,22,17,0,476.0,110.0,2.8,17.7,285.0,184.22,127.94
2018,4,22,17,15,515.0,92.0,2.9,16.85,255.0,144.94,93.24
2018,4,22,17,30,554.0,74.0,3.0,16.0,225.0,100.79,58.42
2018,4,22,17,45,475.0,65.0,3.05,15.15,175.0,58.33,36.81
2018,4,22,18,0,396.0,56.0,3.1,14.3,125.0,42.95,32.29
2018,4,22,18,15,281.5,43.5,3.1,13.8,84.5,33.42,23.23
2018,4,22,18,30,167.0,31.0,3.1,13.3,44.0,24.5,11.69
2018,4,22,18,45,86.5,16.5,3.05,12.8,23.0,16.22,0.0
2018,4,22,19,0,6.0,2.0,3.0,12.3,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,12.2,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,23,5,15,15.5,4.0,0.4,10.4,4.0,0.0,0.0
2018,4,23,5,30,31.0,8.0,0.4,10.7,8.0,11.98,0.0
2018,4,23,5,45,133.0,23.5,0.4,10.95,35.5,54.51,0.5
2018,4,23,6,0,235.0,39.0,0.4,11.2,63.0,108.95,73.93
2018,4,23,6,15,336.5,50.5,0.4,11.6,106.5,163.95,121.98
2018,4,23,6,30,438.0,62.0,0.4,12.0,150.0,231.42,179.58
2018,4,23,6,45,506.0,70.5,0.4,12.4,200.5,292.52,231.98
2018,4,23,7,0,574.0,79.0,0.4,12.8,251.0,360.05,288.05
2018,4,23,7,15,622.0,86.0,0.4,13.25,304.0,421.87,337.8
2018,4,23,7,30,670.0,93.0,0.4,13.7,357.0,487.35,388.43
2018,4,23,7,45,704.0,98.0,0.4,14.15,409.5,545.39,431.61
2018,4,23,8,0,738.0,103.0,0.4,14.6,462.0,604.98,474.36
2018,4,23,8,15,763.5,107.0,0.35,15.1,512.0,658.75,510.65
2018,4,23,8,30,789.0,111.0,0.3,15.6,562.0,710.39,543.29
2018,4,23,8,45,808.0,114.0,0.3,16.1,608.5,757.95,572.37
2018,4,23,9,0,827.0,117.0,0.3,16.6,655.0,804.45,600.14
2018,4,23,9,15,845.0,117.5,0.25,17.05,697.0,846.06,623.36
2018,4,23,9,30,863.0,118.0,0.2,17.5,739.0,885.99,645.09
2018,4,23,9,45,878.0,118.5,0.15,17.9,776.5,915.99,660.34
2018,4,23,10,0,893.0,119.0,0.1,18.3,814.0,948.87,677.44
2018,4,23,10,15,899.0,120.0,0.15,18.55,842.0,971.37,689.9
2018,4,23,10,30,905.0,121.0,0.2,18.8,870.0,990.83,700.83
2018,4,23,10,45,910.0,122.5,0.25,19.05,892.0,1006.71,709.76
2018,4,23,11,0,915.0,124.0,0.3,19.3,914.0,1019.3,716.92
2018,4,23,11,15,918.0,125.0,0.35,19.4,929.0,1026.07,721.17
2018,4,23,11,30,921.0,126.0,0.4,19.5,944.0,1029.41,723.59
2018,4,23,11,45,921.5,126.5,0.5,19.6,950.0,1026.37,723.56
2018,4,23,12,0,922.0,127.0,0.6,19.7,956.0,1019.91,721.63
2018,4,23,12,15,922.5,126.0,0.7,19.7,955.0,1008.53,717.02
2018,4,23,12,30,923.0,125.0,0.8,19.7,954.0,993.81,710.36
2018,4,23,12,45,923.5,123.0,0.85,19.7,945.5,974.81,699.97
2018,4,23,13,0,924.0,121.0,0.9,19.7,937.0,952.6,687.57
2018,4,23,13,15,919.5,120.5,1.0,19.65,920.0,924.41,672.32
2018,4,23,13,30,915.0,120.0,1.1,19.6,903.0,893.45,655.04
2018,4,23,13,45,908.0,119.0,1.2,19.55,878.0,857.34,634.04
2018,4,23,14,0,901.0,118.0,1.3,19.5,853.0,818.94,611.1
2018,4,23,14,15,879.5,122.5,1.35,19.3,818.0,773.05,582.35
2018,4,23,14,30,858.0,127.0,1.4,19.1,783.0,726.71,552.75
2018,4,23,14,45,859.0,119.5,1.5,18.9,749.5,682.25,522.63
2018,4,23,15,0,860.0,112.0,1.6,18.7,716.0,635.74,489.86
2018,4,23,15,15,845.5,109.0,1.6,18.7,673.0,582.91,450.13
2018,4,23,15,30,831.0,106.0,1.6,18.7,630.0,529.82,409.06
2018,4,23,15,45,810.5,103.5,1.75,18.1,583.0,474.42,366.36
2018,4,23,16,0,790.0,101.0,1.9,17.5,536.0,419.89,322.51
2018,4,23,16,15,762.0,98.0,1.9,17.35,485.5,363.35,274.78
2018,4,23,16,30,734.0,95.0,1.9,17.2,435.0,306.56,225.84
2018,4,23,16,45,697.5,90.0,1.9,17.05,382.5,250.5,177.2
2018,4,23,17,0,661.0,85.0,1.9,16.9,330.0,198.13,132.05
2018,4,23,17,15,612.0,78.0,1.95,16.05,278.0,146.19,90.16
2018,4,23,17,30,563.0,71.0,2.0,15.2,226.0,99.79,57.14
2018,4,23,17,45,491.5,62.5,2.0,14.35,177.0,57.28,35.2
2018,4,23,18,0,420.0,54.0,2.0,13.5,128.0,40.75,30.51
2018,4,23,18,15,313.5,42.0,1.95,12.95,87.0,33.0,23.04
2018,4,23,18,30,207.0,30.0,1.9,12.4,46.0,23.56,11.75
2018,4,23,18,45,109.0,16.0,1.85,11.9,24.0,15.73,0.0
2018,4,23,19,0,11.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,4,23,19,15,5.5,1.0,1.75,11.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.5,2.0,1.97,0.0
2018,4,24,5,45,0.0,8.0,1.15,9.7,8.0,7.71,0.0
2018,4,24,6,0,0.0,14.0,1.1,9.9,14.0,13.5,5.43
2018,4,24,6,15,0.0,23.0,1.1,10.15,23.0,22.19,13.3
2018,4,24,6,30,0.0,32.0,1.1,10.4,32.0,30.89,21.05
2018,4,24,6,45,2.5,32.5,1.05,10.65,33.5,32.39,22.47
2018,4,24,7,0,5.0,33.0,1.0,10.9,35.0,34.15,24.04
2018,4,24,7,15,2.5,31.5,1.0,11.25,32.5,31.68,21.84
2018,4,24,7,30,0.0,30.0,1.0,11.6,30.0,28.96,19.37
2018,4,24,7,45,0.0,63.0,1.0,11.9,63.0,60.89,46.5
