Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,30,576.0,175.0,1.2,13.6,524.0,636.66,502.82
2018,5,4,8,45,595.5,185.0,1.25,14.05,569.0,684.09,535.41
2018,5,4,9,0,615.0,195.0,1.3,14.5,614.0,731.06,567.17
2018,5,4,9,15,649.0,196.0,1.4,14.8,661.5,780.25,601.25
2018,5,4,9,30,683.0,197.0,1.5,15.1,709.0,829.2,634.08
2018,5,4,9,45,699.0,202.5,1.65,15.45,747.0,865.95,658.38
2018,5,4,10,0,715.0,208.0,1.8,15.8,785.0,900.92,681.46
2018,5,4,10,15,634.0,258.5,1.75,16.1,783.5,888.7,669.3
2018,5,4,10,30,553.0,309.0,1.7,16.4,782.0,869.75,651.85
2018,5,4,10,45,551.0,321.5,1.65,16.65,802.5,885.5,660.5
2018,5,4,11,0,549.0,334.0,1.6,16.9,823.0,898.91,667.16
2018,5,4,11,15,586.0,322.5,1.55,17.1,851.5,923.56,682.78
2018,5,4,11,30,623.0,311.0,1.5,17.3,880.0,946.48,696.95
2018,5,4,11,45,653.5,295.5,1.45,17.55,896.0,956.45,702.5
2018,5,4,12,0,684.0,280.0,1.4,17.8,912.0,963.51,706.32
2018,5,4,12,15,685.0,276.5,1.45,17.85,908.5,951.04,698.8
2018,5,4,12,30,686.0,273.0,1.5,17.9,905.0,936.02,689.85
2018,5,4,12,45,763.0,225.5,1.55,18.0,922.0,945.27,697.25
2018,5,4,13,0,840.0,178.0,1.6,18.1,939.0,946.79,698.88
2018,5,4,13,15,777.5,209.0,1.7,18.0,903.5,901.7,671.1
2018,5,4,13,30,715.0,240.0,1.8,17.9,868.0,854.69,641.57
2018,5,4,13,45,741.0,216.5,1.95,17.75,852.5,828.47,627.09
2018,5,4,14,0,767.0,193.0,2.1,17.6,837.0,798.53,609.07
2018,5,4,14,15,816.0,161.0,2.15,17.4,824.0,773.89,593.83
2018,5,4,14,30,865.0,129.0,2.2,17.2,811.0,744.02,574.7
2018,5,4,14,45,863.0,122.0,2.3,16.95,775.5,698.17,543.14
2018,5,4,15,0,861.0,115.0,2.4,16.7,740.0,650.56,508.86
2018,5,4,15,15,849.5,111.0,2.4,16.7,698.0,598.73,469.29
2018,5,4,15,30,838.0,107.0,2.4,16.7,656.0,546.39,428.22
2018,5,4,15,45,825.5,101.5,2.5,16.1,610.0,491.88,385.44
2018,5,4,16,0,813.0,96.0,2.6,15.5,564.0,437.45,341.03
2018,5,4,16,15,787.0,92.0,2.65,15.15,512.5,379.64,292.13
2018,5,4,16,30,761.0,88.0,2.7,14.8,461.0,323.81,243.56
2018,5,4,16,45,739.5,82.5,2.7,14.45,412.0,270.03,195.66
2018,5,4,17,0,718.0,77.0,2.7,14.1,363.0,218.23,149.35
2018,5,4,17,15,647.5,76.0,2.7,13.65,306.5,162.09,103.02
2018,5,4,17,30,577.0,75.0,2.7,13.2,250.0,116.4,69.06
2018,5,4,17,45,470.5,68.0,2.7,12.75,193.0,71.86,42.82
2018,5,4,18,0,364.0,61.0,2.7,12.3,136.0,44.65,34.38
2018,5,4,18,15,303.0,48.5,2.65,11.85,99.0,36.38,26.63
2018,5,4,18,30,242.0,36.0,2.6,11.4,62.0,27.67,18.07
2018,5,4,18,45,145.0,22.5,2.55,10.9,36.0,17.64,2.6
2018,5,4,19,0,48.0,9.0,2.5,10.4,10.0,8.85,0.0
2018,5,4,19,15,24.0,4.5,2.45,10.3,5.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.55,6.5,6.89,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.7,13.0,14.12,0.0
2018,5,5,5,45,4.5,24.5,2.2,8.85,24.5,24.64,14.06
2018,5,5,6,0,0.0,36.0,2.2,9.0,36.0,34.93,24.09
2018,5,5,6,15,3.5,54.0,2.15,9.15,55.0,54.19,41.06
2018,5,5,6,30,7.0,72.0,2.1,9.3,74.0,73.74,58.19
2018,5,5,6,45,114.0,101.0,2.05,9.5,139.5,157.7,129.71
2018,5,5,7,0,221.0,130.0,2.0,9.7,205.0,251.82,209.05
2018,5,5,7,15,279.5,143.5,2.0,9.9,254.5,308.34,256.19
2018,5,5,7,30,338.0,157.0,2.0,10.1,304.0,370.19,306.89
2018,5,5,7,45,274.0,182.0,1.95,10.3,310.5,372.53,307.15
2018,5,5,8,0,210.0,207.0,1.9,10.5,317.0,361.44,296.44
2018,5,5,8,15,297.0,221.5,1.9,10.75,393.0,454.68,370.61
2018,5,5,8,30,384.0,236.0,1.9,11.0,469.0,547.29,441.69
2018,5,5,8,45,290.5,258.0,1.85,11.3,442.0,510.63,409.53
2018,5,5,9,0,197.0,280.0,1.8,11.6,415.0,458.24,366.09
2018,5,5,9,15,178.0,306.0,1.75,11.8,433.5,475.17,377.3
2018,5,5,9,30,159.0,332.0,1.7,12.0,452.0,490.29,386.51
2018,5,5,9,45,103.0,313.0,1.65,12.15,392.0,421.85,332.3
2018,5,5,10,0,47.0,294.0,1.6,12.3,332.0,342.63,269.62
2018,5,5,10,15,69.5,322.5,1.7,12.4,381.0,393.97,309.76
2018,5,5,10,30,92.0,351.0,1.8,12.5,430.0,445.68,348.92
2018,5,5,10,45,183.5,373.5,1.85,12.55,535.5,566.64,440.98
2018,5,5,11,0,275.0,396.0,1.9,12.6,641.0,687.87,529.68
2018,5,5,11,15,379.5,381.0,2.05,12.6,725.0,774.18,593.48
2018,5,5,11,30,484.0,366.0,2.2,12.6,809.0,866.06,660.1
2018,5,5,11,45,386.5,401.5,2.35,12.6,757.0,796.66,608.99
2018,5,5,12,0,289.0,437.0,2.5,12.6,705.0,732.88,562.06
2018,5,5,12,15,231.5,443.0,2.55,12.65,657.5,672.07,517.5
2018,5,5,12,30,174.0,449.0,2.6,12.7,610.0,617.88,476.92
2018,5,5,12,45,164.5,448.0,2.7,12.75,599.0,602.38,466.03
2018,5,5,13,0,155.0,447.0,2.8,12.8,588.0,586.62,454.64
2018,5,5,13,15,239.5,416.0,2.8,12.9,629.0,627.3,487.54
2018,5,5,13,30,324.0,385.0,2.8,13.0,670.0,659.42,513.44
2018,5,5,13,45,338.0,378.0,2.8,13.1,668.5,651.16,507.55
2018,5,5,14,0,352.0,371.0,2.8,13.2,667.0,641.05,500.53
2018,5,5,14,15,304.5,369.0,2.8,13.25,618.5,587.46,460.1
2018,5,5,14,30,257.0,367.0,2.8,13.3,570.0,536.64,421.58
2018,5,5,14,45,351.0,320.0,2.8,13.35,583.5,541.86,428.08
2018,5,5,15,0,445.0,273.0,2.8,13.4,597.0,538.51,427.08
2018,5,5,15,15,428.5,262.0,2.8,13.4,559.5,495.29,393.51
2018,5,5,15,30,412.0,251.0,2.8,13.4,522.0,452.93,360.22
2018,5,5,15,45,518.5,200.5,2.8,13.25,516.5,434.87,345.85
2018,5,5,16,0,625.0,150.0,2.8,13.1,511.0,405.7,320.75
2018,5,5,16,15,703.5,118.5,2.8,12.85,491.5,371.45,289.56
2018,5,5,16,30,782.0,87.0,2.8,12.6,472.0,330.87,251.05
2018,5,5,16,45,743.5,83.0,2.85,12.35,417.0,272.79,199.56
2018,5,5,17,0,705.0,79.0,2.9,12.1,362.0,215.87,149.23
2018,5,5,17,15,648.0,76.5,2.9,11.7,308.5,163.8,105.27
2018,5,5,17,30,591.0,74.0,2.9,11.3,255.0,118.04,70.24
2018,5,5,17,45,490.0,68.0,2.9,10.95,199.0,73.69,43.74
2018,5,5,18,0,389.0,62.0,2.9,10.6,143.0,45.35,35.28
2018,5,5,18,15,315.5,50.5,2.85,10.2,104.5,37.91,28.21
2018,5,5,18,30,242.0,39.0,2.8,9.8,66.0,30.07,20.37
2018,5,5,18,45,138.0,24.0,2.7,9.45,38.0,18.84,4.59
2018,5,5,19,0,34.0,9.0,2.6,9.1,10.0,8.85,0.0
2018,5,5,19,15,17.0,4.5,2.6,8.95,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,6,5,15,67.5,10.5,2.6,8.35,14.0,18.0,0.0
2018,5,6,5,30,135.0,21.0,2.7,8.6,28.0,48.25,0.77
2018,5,6,5,45,222.5,33.5,2.75,8.8,60.0,93.16,61.81
2018,5,6,6,0,310.0,46.0,2.8,9.0,92.0,142.77,105.99
2018,5,6,6,15,409.0,55.5,2.8,9.3,141.0,204.16,159.92
2018,5,6,6,30,508.0,65.0,2.8,9.6,190.0,274.94,222.13
2018,5,6,6,45,468.5,83.0,2.75,9.85,219.0,302.21,248.74
2018,5,6,7,0,429.0,101.0,2.7,10.1,248.0,326.99,271.51
2018,5,6,7,15,412.0,125.0,2.7,10.5,285.0,365.69,303.94
2018,5,6,7,30,395.0,149.0,2.7,10.9,322.0,401.84,332.92
2018,5,6,7,45,495.0,145.0,2.7,11.3,388.0,478.98,395.27
2018,5,6,8,0,595.0,141.0,2.7,11.7,454.0,567.48,464.59
2018,5,6,8,15,730.5,113.5,2.75,12.05,534.5,659.8,536.31
2018,5,6,8,30,866.0,86.0,2.8,12.4,615.0,754.7,604.54
2018,5,6,8,45,880.5,88.5,2.8,12.8,660.0,800.32,634.5
2018,5,6,9,0,895.0,91.0,2.8,13.2,705.0,844.44,663.29
2018,5,6,9,15,905.5,93.0,2.9,13.45,745.5,882.81,688.71
2018,5,6,9,30,916.0,95.0,3.0,13.7,786.0,918.93,712.43
2018,5,6,9,45,920.5,98.5,3.05,14.0,819.5,948.77,731.15
2018,5,6,10,0,925.0,102.0,3.1,14.3,853.0,975.69,747.84
2018,5,6,10,15,913.0,113.5,3.15,14.45,876.0,992.4,757.98
2018,5,6,10,30,901.0,125.0,3.2,14.6,899.0,1005.31,765.69
2018,5,6,10,45,891.0,135.0,3.25,14.75,916.0,1014.85,771.27
2018,5,6,11,0,881.0,145.0,3.3,14.9,933.0,1020.81,774.55
2018,5,6,11,15,873.5,153.0,3.4,14.95,944.0,1023.69,776.59
2018,5,6,11,30,866.0,161.0,3.5,15.0,955.0,1029.47,780.74
2018,5,6,11,45,837.5,181.0,3.55,15.05,953.0,1017.42,772.48
2018,5,6,12,0,809.0,201.0,3.6,15.1,951.0,1002.12,762.24
2018,5,6,12,15,629.0,294.5,3.6,15.0,877.0,915.85,701.17
2018,5,6,12,30,449.0,388.0,3.6,14.9,803.0,826.42,633.21
2018,5,6,12,45,385.5,406.0,3.6,14.85,760.0,770.3,592.37
2018,5,6,13,0,322.0,424.0,3.6,14.8,717.0,719.29,554.37
2018,5,6,13,15,326.5,415.5,3.55,14.75,708.0,703.79,543.82
2018,5,6,13,30,331.0,407.0,3.5,14.7,699.0,687.08,532.12
2018,5,6,13,45,347.0,389.5,3.5,14.6,688.5,669.93,520.77
2018,5,6,14,0,363.0,372.0,3.5,14.5,678.0,650.93,507.93
2018,5,6,14,15,370.5,352.5,3.45,14.3,655.0,621.68,487.25
2018,5,6,14,30,378.0,333.0,3.4,14.1,632.0,591.12,465.34
2018,5,6,14,45,385.5,313.0,3.35,13.9,606.0,558.79,441.75
2018,5,6,15,0,393.0,293.0,3.3,13.7,580.0,525.17,416.72
2018,5,6,15,15,312.5,292.5,3.3,13.7,512.5,457.06,363.35
2018,5,6,15,30,232.0,292.0,3.3,13.7,445.0,397.23,316.08
2018,5,6,15,45,242.5,269.5,3.25,13.25,419.5,366.13,292.11
2018,5,6,16,0,253.0,247.0,3.2,12.8,394.0,335.26,267.5
2018,5,6,16,15,236.5,226.5,3.2,12.6,354.5,294.74,234.55
2018,5,6,16,30,220.0,206.0,3.2,12.4,315.0,258.56,204.71
2018,5,6,16,45,191.0,182.5,3.2,12.2,269.5,215.88,169.66
2018,5,6,17,0,162.0,159.0,3.2,12.0,224.0,176.54,137.43
2018,5,6,17,15,184.0,119.5,3.15,11.75,184.0,132.3,99.12
2018,5,6,17,30,206.0,80.0,3.1,11.5,144.0,89.49,62.36
2018,5,6,17,45,192.0,61.5,3.05,11.25,112.5,60.39,40.74
2018,5,6,18,0,178.0,43.0,3.0,11.0,81.0,30.59,21.97
2018,5,6,18,15,100.0,27.0,2.95,10.7,47.5,22.55,14.5
2018,5,6,18,30,22.0,11.0,2.9,10.4,14.0,10.47,3.43
2018,5,6,18,45,20.5,9.0,2.85,10.15,10.5,7.82,0.0
2018,5,6,19,0,19.0,7.0,2.8,9.9,7.0,6.88,0.0
2018,5,6,19,15,9.5,3.5,2.75,9.85,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,5,15,86.0,11.5,3.3,8.75,16.5,21.25,0.0
2018,5,7,5,30,172.0,23.0,3.3,9.1,33.0,57.25,8.82
2018,5,7,5,45,297.0,34.5,3.3,9.45,71.5,111.58,74.4
2018,5,7,6,0,422.0,46.0,3.3,9.8,110.0,175.36,129.84
2018,5,7,6,15,467.5,52.5,3.25,10.25,148.5,221.13,172.65
2018,5,7,6,30,513.0,59.0,3.2,10.7,187.0,271.29,218.63
2018,5,7,6,45,599.0,65.5,3.1,11.1,248.0,343.4,281.32
2018,5,7,7,0,685.0,72.0,3.0,11.5,309.0,423.65,349.09
2018,5,7,7,15,721.5,76.0,2.95,12.1,361.0,480.7,396.3
2018,5,7,7,30,758.0,80.0,2.9,12.7,413.0,541.47,444.79
2018,5,7,7,45,784.0,83.5,2.9,13.35,464.5,596.93,487.5
2018,5,7,8,0,810.0,87.0,2.9,14.0,516.0,652.99,529.25
2018,5,7,8,15,829.0,90.5,2.85,14.55,565.0,704.3,564.52
2018,5,7,8,30,848.0,94.0,2.8,15.1,614.0,755.0,598.28
2018,5,7,8,45,861.5,97.0,2.75,15.7,658.5,795.66,623.95
2018,5,7,9,0,875.0,100.0,2.7,16.3,703.0,838.77,650.93
2018,5,7,9,15,870.0,109.5,2.7,16.65,738.0,871.25,670.96
2018,5,7,9,30,865.0,119.0,2.7,17.0,773.0,900.57,688.73
2018,5,7,9,45,894.5,110.5,2.7,17.35,813.5,938.93,712.56
2018,5,7,10,0,924.0,102.0,2.7,17.7,854.0,975.64,734.93
2018,5,7,10,15,930.0,103.0,2.7,17.8,882.0,998.2,748.37
2018,5,7,10,30,936.0,104.0,2.7,17.9,910.0,1017.67,759.91
2018,5,7,10,45,940.5,105.0,2.75,18.05,931.5,1032.46,768.78
2018,5,7,11,0,945.0,106.0,2.8,18.2,953.0,1043.91,775.59
2018,5,7,11,15,948.5,106.0,2.8,18.25,967.0,1049.92,778.76
2018,5,7,11,30,952.0,106.0,2.8,18.3,981.0,1052.48,779.84
2018,5,7,11,45,953.5,105.5,2.85,18.3,987.0,1049.08,777.82
2018,5,7,12,0,955.0,105.0,2.9,18.3,993.0,1042.21,773.68
2018,5,7,12,15,954.0,105.5,2.85,18.3,991.0,1030.51,765.54
2018,5,7,12,30,953.0,106.0,2.8,18.3,989.0,1015.47,755.35
2018,5,7,12,45,952.0,104.5,2.8,18.3,979.5,995.14,742.23
2018,5,7,13,0,951.0,103.0,2.8,18.3,970.0,971.64,727.07
2018,5,7,13,15,947.5,102.5,2.8,18.3,953.5,943.85,709.06
2018,5,7,13,30,944.0,102.0,2.8,18.3,937.0,913.21,689.11
2018,5,7,13,45,938.5,101.0,2.8,18.25,912.5,877.73,665.9
2018,5,7,14,0,933.0,100.0,2.8,18.2,888.0,839.84,640.89
2018,5,7,14,15,927.0,97.5,2.85,18.05,857.0,797.88,613.37
2018,5,7,14,30,921.0,95.0,2.9,17.9,826.0,753.92,584.07
2018,5,7,14,45,913.5,93.0,2.95,17.7,790.0,707.65,552.77
2018,5,7,15,0,906.0,91.0,3.0,17.5,754.0,659.9,517.66
2018,5,7,15,15,894.0,89.0,3.0,17.5,712.0,608.28,477.89
2018,5,7,15,30,882.0,87.0,3.0,17.5,670.0,556.05,436.58
2018,5,7,15,45,866.5,84.0,3.15,16.85,623.5,500.84,393.09
2018,5,7,16,0,851.0,81.0,3.3,16.2,577.0,445.87,348.09
2018,5,7,16,15,829.5,78.5,3.35,15.8,527.0,386.79,297.88
2018,5,7,16,30,808.0,76.0,3.4,15.4,477.0,331.66,249.43
2018,5,7,16,45,779.0,73.0,3.45,15.0,425.5,275.7,199.63
2018,5,7,17,0,750.0,70.0,3.5,14.6,374.0,222.47,152.05
2018,5,7,17,15,711.5,66.0,3.45,14.1,322.5,169.77,106.74
2018,5,7,17,30,673.0,62.0,3.4,13.6,271.0,121.32,68.66
2018,5,7,17,45,615.0,56.5,3.35,13.15,220.5,71.88,37.27
2018,5,7,18,0,557.0,51.0,3.3,12.7,170.0,35.43,26.14
2018,5,7,18,15,468.5,43.0,3.25,12.35,125.0,31.25,22.12
2018,5,7,18,30,380.0,35.0,3.2,12.0,80.0,26.83,17.54
2018,5,7,18,45,243.5,24.0,3.15,11.65,48.0,19.11,6.66
2018,5,7,19,0,107.0,13.0,3.1,11.3,16.0,12.78,0.0
2018,5,7,19,15,53.5,6.5,3.1,11.2,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,8,5,15,107.0,11.5,3.1,9.45,18.0,23.89,0.0
2018,5,8,5,30,214.0,23.0,3.1,9.8,36.0,65.11,16.4
2018,5,8,5,45,335.5,32.5,3.15,10.15,74.5,118.84,79.24
2018,5,8,6,0,457.0,42.0,3.2,10.5,113.0,181.78,134.14
2018,5,8,6,15,531.5,48.5,3.15,10.8,160.5,238.94,186.03
2018,5,8,6,30,606.0,55.0,3.1,11.1,208.0,303.68,244.0
2018,5,8,6,45,654.0,60.0,3.1,11.4,259.0,361.14,295.29
2018,5,8,7,0,702.0,65.0,3.1,11.7,310.0,424.04,349.49
2018,5,8,7,15,735.5,68.5,3.0,12.05,361.0,481.16,397.14
2018,5,8,7,30,769.0,72.0,2.9,12.4,412.0,540.21,444.61
2018,5,8,7,45,793.0,74.5,2.85,12.75,462.0,593.71,486.3
2018,5,8,8,0,817.0,77.0,2.8,13.1,512.0,647.63,526.69
2018,5,8,8,15,834.5,80.0,2.7,13.45,559.5,693.95,558.3
2018,5,8,8,30,852.0,83.0,2.6,13.8,607.0,742.93,591.16
2018,5,8,8,45,865.5,84.5,2.5,14.15,650.5,786.07,619.02
2018,5,8,9,0,879.0,86.0,2.4,14.5,694.0,827.7,645.24
2018,5,8,9,15,862.0,101.0,2.3,14.8,725.5,856.06,661.78
2018,5,8,9,30,845.0,116.0,2.2,15.1,757.0,880.44,675.45
2018,5,8,9,45,737.0,178.5,2.15,15.4,755.5,877.6,670.79
2018,5,8,10,0,629.0,241.0,2.1,15.7,754.0,857.57,653.9
2018,5,8,10,15,725.0,199.5,2.05,15.95,810.0,915.79,692.66
2018,5,8,10,30,821.0,158.0,2.0,16.2,866.0,970.25,726.46
2018,5,8,10,45,875.5,129.0,1.95,16.45,900.5,994.91,740.09
2018,5,8,11,0,930.0,100.0,1.9,16.7,935.0,1023.58,756.56
2018,5,8,11,15,932.5,100.5,1.95,16.75,948.5,1029.1,759.83
2018,5,8,11,30,935.0,101.0,2.0,16.8,962.0,1031.22,761.28
2018,5,8,11,45,936.5,100.5,2.05,16.9,967.5,1027.9,759.21
2018,5,8,12,0,938.0,100.0,2.1,17.0,973.0,1021.19,755.1
2018,5,8,12,15,937.0,101.0,2.2,16.95,972.0,1010.23,749.34
2018,5,8,12,30,936.0,102.0,2.3,16.9,971.0,995.98,741.46
2018,5,8,12,45,933.0,102.0,2.35,16.85,961.5,975.64,729.02
2018,5,8,13,0,930.0,102.0,2.4,16.8,952.0,952.26,714.59
2018,5,8,13,15,926.0,102.0,2.5,16.65,935.5,925.07,698.27
2018,5,8,13,30,922.0,102.0,2.6,16.5,919.0,895.14,679.92
2018,5,8,13,45,916.5,101.5,2.65,16.3,895.5,860.86,658.1
2018,5,8,14,0,911.0,101.0,2.7,16.1,872.0,824.24,634.44
2018,5,8,14,15,904.0,100.0,2.65,15.9,842.0,783.82,607.18
2018,5,8,14,30,897.0,99.0,2.6,15.7,812.0,741.54,578.36
2018,5,8,14,45,768.5,142.0,2.6,15.55,733.5,657.32,516.68
2018,5,8,15,0,640.0,185.0,2.6,15.4,655.0,580.55,457.69
2018,5,8,15,15,466.5,234.5,2.6,15.4,566.5,493.39,389.23
2018,5,8,15,30,293.0,284.0,2.6,15.4,478.0,421.73,332.18
2018,5,8,15,45,392.0,237.5,2.55,15.05,478.0,410.52,324.07
2018,5,8,16,0,491.0,191.0,2.5,14.7,478.0,387.29,304.71
2018,5,8,16,15,551.0,156.5,2.5,14.55,452.5,351.07,273.35
2018,5,8,16,30,611.0,122.0,2.5,14.4,427.0,307.9,234.66
2018,5,8,16,45,673.5,97.0,2.5,14.2,399.5,267.38,196.13
2018,5,8,17,0,736.0,72.0,2.5,14.0,372.0,222.54,152.76
2018,5,8,17,15,697.5,67.5,2.45,13.7,320.5,170.15,107.7
2018,5,8,17,30,659.0,63.0,2.4,13.4,269.0,119.18,67.32
2018,5,8,17,45,603.0,57.5,2.3,13.1,219.5,73.35,38.41
2018,5,8,18,0,547.0,52.0,2.2,12.8,170.0,36.13,26.78
2018,5,8,18,15,456.5,44.0,2.15,12.5,125.0,31.98,22.79
2018,5,8,18,30,366.0,36.0,2.1,12.2,80.0,27.61,18.28
2018,5,8,18,45,231.5,24.5,2.0,11.85,48.0,19.43,7.62
2018,5,8,19,0,97.0,13.0,1.9,11.5,16.0,12.78,0.0
2018,5,8,19,15,48.5,6.5,1.9,11.4,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,9,5,15,104.5,13.5,2.4,9.75,19.5,25.75,0.0
2018,5,9,5,30,197.0,25.0,2.5,10.0,37.0,65.04,21.33
2018,5,9,5,45,315.5,35.0,2.65,10.2,75.5,117.47,79.29
2018,5,9,6,0,434.0,45.0,2.8,10.4,114.0,179.33,133.03
2018,5,9,6,15,522.5,51.5,2.9,10.6,164.0,240.15,187.49
2018,5,9,6,30,611.0,58.0,3.0,10.8,214.0,310.0,249.5
2018,5,9,6,45,657.5,63.5,3.15,11.0,265.0,368.92,302.15
2018,5,9,7,0,704.0,69.0,3.3,11.2,316.0,430.5,355.62
2018,5,9,7,15,737.5,73.0,3.35,11.45,368.0,488.33,404.33
2018,5,9,7,30,771.0,77.0,3.4,11.7,420.0,548.06,453.04
2018,5,9,7,45,796.0,80.5,3.45,11.95,471.5,603.42,496.89
2018,5,9,8,0,821.0,84.0,3.5,12.2,523.0,659.27,539.83
2018,5,9,8,15,839.0,87.5,3.5,12.4,571.5,710.24,576.08
2018,5,9,8,30,857.0,91.0,3.5,12.6,620.0,756.59,608.27
2018,5,9,8,45,870.0,94.0,3.55,12.85,664.5,801.1,638.78
2018,5,9,9,0,883.0,97.0,3.6,13.1,709.0,844.03,667.77
2018,5,9,9,15,892.5,99.0,3.6,13.3,748.0,881.02,692.04
2018,5,9,9,30,902.0,101.0,3.6,13.5,787.0,915.76,714.54
2018,5,9,9,45,909.5,103.0,3.6,13.7,821.0,946.22,733.88
2018,5,9,10,0,917.0,105.0,3.6,13.9,855.0,973.96,751.25
2018,5,9,10,15,874.5,134.5,3.55,14.05,869.0,980.23,753.55
2018,5,9,10,30,832.0,164.0,3.5,14.2,883.0,987.8,757.04
2018,5,9,10,45,663.0,258.0,3.45,14.4,839.5,932.62,716.8
2018,5,9,11,0,494.0,352.0,3.4,14.6,796.0,864.95,662.72
2018,5,9,11,15,503.5,355.5,3.4,14.7,814.0,877.76,671.7
2018,5,9,11,30,513.0,359.0,3.4,14.8,832.0,888.52,678.65
2018,5,9,11,45,527.0,356.0,3.35,14.95,845.0,894.94,682.49
2018,5,9,12,0,541.0,353.0,3.3,15.1,858.0,899.13,684.85
2018,5,9,12,15,604.5,319.5,3.3,15.15,882.5,918.02,699.86
2018,5,9,12,30,668.0,286.0,3.3,15.2,907.0,933.88,712.57
2018,5,9,12,45,781.0,215.0,3.35,15.3,934.5,954.11,727.82
2018,5,9,13,0,894.0,144.0,3.4,15.4,962.0,961.68,733.27
2018,5,9,13,15,824.5,181.5,3.5,15.35,925.5,917.25,703.74
2018,5,9,13,30,755.0,219.0,3.6,15.3,889.0,871.14,673.06
2018,5,9,13,45,779.0,198.0,3.65,15.2,873.5,844.79,655.9
2018,5,9,14,0,803.0,177.0,3.7,15.1,858.0,814.37,635.59
2018,5,9,14,15,802.0,169.0,3.8,14.95,829.0,774.82,608.86
2018,5,9,14,30,801.0,161.0,3.9,14.8,800.0,733.3,579.62
2018,5,9,14,45,742.5,175.5,4.0,14.65,746.5,671.76,533.29
2018,5,9,15,0,684.0,190.0,4.1,14.5,693.0,613.75,488.77
2018,5,9,15,15,630.0,194.0,4.1,14.5,637.0,552.19,440.49
2018,5,9,15,30,576.0,198.0,4.1,14.5,581.0,494.2,394.19
2018,5,9,15,45,688.5,148.5,4.1,14.1,575.0,472.53,376.7
2018,5,9,16,0,801.0,99.0,4.1,13.7,569.0,440.73,348.95
2018,5,9,16,15,752.5,97.5,4.05,13.5,509.0,377.37,294.82
2018,5,9,16,30,704.0,96.0,4.0,13.3,449.0,315.93,241.57
2018,5,9,16,45,681.0,90.0,4.0,13.1,401.5,264.29,195.17
2018,5,9,17,0,658.0,84.0,4.0,12.9,354.0,214.82,150.55
2018,5,9,17,15,630.0,78.0,3.95,12.55,308.0,166.86,108.65
2018,5,9,17,30,602.0,72.0,3.9,12.2,262.0,121.98,72.46
2018,5,9,17,45,552.5,65.5,3.9,11.85,215.5,78.73,44.39
2018,5,9,18,0,503.0,59.0,3.9,11.5,169.0,42.09,32.28
2018,5,9,18,15,409.0,49.0,3.8,11.2,123.5,36.4,26.86
2018,5,9,18,30,315.0,39.0,3.7,10.9,78.0,30.33,20.81
2018,5,9,18,45,194.0,26.5,3.6,10.6,47.0,20.68,9.17
2018,5,9,19,0,73.0,14.0,3.5,10.3,16.0,13.76,0.0
2018,5,9,19,15,36.5,7.0,3.5,10.2,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,8.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,8.9,2.0,0.0,0.0
2018,5,10,5,15,105.5,14.5,4.2,9.2,21.0,27.05,0.0
2018,5,10,5,30,202.0,27.0,4.2,9.5,40.0,68.82,26.92
2018,5,10,5,45,323.5,37.0,4.2,9.75,79.5,121.87,83.22
2018,5,10,6,0,445.0,47.0,4.2,10.0,119.0,185.3,138.4
2018,5,10,6,15,521.0,54.0,4.2,10.2,167.0,243.24,191.1
2018,5,10,6,30,597.0,61.0,4.2,10.4,215.0,308.84,250.09
2018,5,10,6,45,646.0,66.5,4.2,10.6,266.5,368.21,303.28
2018,5,10,7,0,695.0,72.0,4.2,10.8,318.0,431.77,358.49
2018,5,10,7,15,729.5,76.5,4.3,11.25,370.5,488.87,406.83
2018,5,10,7,30,764.0,81.0,4.4,11.7,423.0,549.38,456.42
2018,5,10,7,45,717.5,100.5,4.5,12.15,451.5,578.13,478.6
2018,5,10,8,0,671.0,120.0,4.6,12.6,480.0,599.59,494.24
2018,5,10,8,15,613.0,152.5,4.6,13.0,504.5,620.85,508.22
2018,5,10,8,30,555.0,185.0,4.6,13.4,529.0,632.19,514.07
2018,5,10,8,45,520.5,215.0,4.65,13.8,556.0,657.08,530.44
2018,5,10,9,0,486.0,245.0,4.7,14.2,583.0,677.74,543.22
2018,5,10,9,15,494.0,259.5,4.75,14.45,620.0,714.66,569.53
2018,5,10,9,30,502.0,274.0,4.8,14.7,657.0,750.34,594.54
2018,5,10,9,45,534.5,278.0,4.8,14.95,702.0,795.95,627.1
2018,5,10,10,0,567.0,282.0,4.8,15.2,747.0,841.09,658.84
2018,5,10,10,15,672.0,239.5,4.75,15.5,808.5,908.25,708.05
2018,5,10,10,30,777.0,197.0,4.7,15.8,870.0,973.76,751.85
2018,5,10,10,45,776.0,204.0,4.65,16.1,890.0,987.33,758.82
2018,5,10,11,0,775.0,211.0,4.6,16.4,910.0,997.88,764.09
2018,5,10,11,15,665.5,282.0,4.65,16.45,888.5,963.77,739.19
2018,5,10,11,30,556.0,353.0,4.7,16.5,867.0,925.14,708.17
2018,5,10,11,45,569.5,349.5,4.7,16.6,879.0,930.43,712.0
2018,5,10,12,0,583.0,346.0,4.7,16.7,891.0,933.35,713.93
2018,5,10,12,15,606.0,332.0,4.8,16.7,897.5,932.41,714.75
2018,5,10,12,30,629.0,318.0,4.9,16.7,904.0,928.45,713.51
2018,5,10,12,45,658.5,295.0,4.95,16.75,903.5,919.49,708.64
2018,5,10,13,0,688.0,272.0,5.0,16.8,903.0,907.15,701.39
2018,5,10,13,15,794.0,200.0,5.05,16.75,915.5,908.85,704.43
2018,5,10,13,30,900.0,128.0,5.1,16.7,928.0,903.24,701.44
2018,5,10,13,45,907.5,119.0,5.2,16.65,907.5,872.09,680.55
2018,5,10,14,0,915.0,110.0,5.3,16.6,887.0,837.84,657.38
2018,5,10,14,15,896.0,114.0,5.4,16.4,853.0,793.02,626.58
2018,5,10,14,30,877.0,118.0,5.5,16.2,819.0,747.2,594.63
2018,5,10,14,45,803.5,143.5,5.55,16.05,763.5,684.04,546.93
2018,5,10,15,0,730.0,169.0,5.6,15.9,708.0,623.72,499.42
2018,5,10,15,15,768.0,142.0,5.6,15.9,680.5,586.44,470.28
2018,5,10,15,30,806.0,115.0,5.6,15.9,653.0,543.04,435.25
2018,5,10,15,45,808.5,106.0,5.65,15.35,613.5,494.39,395.35
2018,5,10,16,0,811.0,97.0,5.7,14.8,574.0,444.36,352.92
2018,5,10,16,15,785.0,95.0,5.7,14.5,524.5,388.66,304.37
2018,5,10,16,30,759.0,93.0,5.7,14.2,475.0,334.91,256.41
2018,5,10,16,45,725.0,89.0,5.7,13.9,422.5,276.71,204.47
2018,5,10,17,0,691.0,85.0,5.7,13.6,370.0,224.16,157.3
2018,5,10,17,15,647.5,80.5,5.65,13.2,319.0,173.12,113.19
2018,5,10,17,30,604.0,76.0,5.6,12.8,268.0,126.87,76.34
2018,5,10,17,45,540.0,69.5,5.6,12.4,218.0,82.67,47.68
2018,5,10,18,0,476.0,63.0,5.6,12.0,168.0,45.88,35.6
2018,5,10,18,15,389.0,53.0,5.5,11.6,124.5,40.0,30.02
2018,5,10,18,30,302.0,43.0,5.4,11.2,81.0,32.97,23.12
2018,5,10,18,45,188.5,29.5,5.35,10.85,49.5,23.13,11.49
2018,5,10,19,0,75.0,16.0,5.3,10.5,18.0,15.73,0.0
2018,5,10,19,15,37.5,8.0,5.3,10.35,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.9,7.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.8,7.85,17.5,20.78,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.3,33.0,51.03,22.09
2018,5,11,5,45,200.0,38.5,2.8,8.8,66.5,95.12,66.23
2018,5,11,6,0,290.0,52.0,2.8,9.3,100.0,146.24,110.48
2018,5,11,6,15,367.0,62.0,2.8,9.7,144.0,198.83,157.09
2018,5,11,6,30,444.0,72.0,2.8,10.1,188.0,261.62,212.3
2018,5,11,6,45,485.5,82.5,2.75,10.55,234.5,315.27,259.39
2018,5,11,7,0,527.0,93.0,2.7,11.0,281.0,372.55,308.15
2018,5,11,7,15,540.5,106.5,2.75,11.5,325.0,421.11,348.4
2018,5,11,7,30,554.0,120.0,2.8,12.0,369.0,470.0,387.6
2018,5,11,7,45,583.0,127.5,2.8,12.5,417.0,522.54,428.62
2018,5,11,8,0,612.0,135.0,2.8,13.0,465.0,576.32,469.43
2018,5,11,8,15,650.0,138.0,2.8,13.4,517.0,632.72,511.54
2018,5,11,8,30,688.0,141.0,2.8,13.8,569.0,690.41,553.56
2018,5,11,8,45,764.0,129.5,2.8,14.2,636.5,761.02,602.77
2018,5,11,9,0,840.0,118.0,2.8,14.6,704.0,837.38,654.71
2018,5,11,9,15,855.0,120.5,2.75,14.95,746.0,878.42,680.31
2018,5,11,9,30,870.0,123.0,2.7,15.3,788.0,912.43,700.95
2018,5,11,9,45,912.0,110.5,2.6,15.65,835.0,958.08,728.87
2018,5,11,10,0,954.0,98.0,2.5,16.0,882.0,1002.56,755.31
2018,5,11,10,15,961.0,98.5,2.45,16.3,910.5,1025.97,767.99
2018,5,11,10,30,968.0,99.0,2.4,16.6,939.0,1046.25,778.75
2018,5,11,10,45,973.5,99.0,2.35,16.9,961.0,1061.25,786.08
2018,5,11,11,0,979.0,99.0,2.3,17.2,983.0,1072.84,791.29
2018,5,11,11,15,982.0,99.0,2.3,17.45,997.0,1078.47,793.53
2018,5,11,11,30,985.0,99.0,2.3,17.7,1011.0,1080.55,793.66
2018,5,11,11,45,987.0,98.5,2.3,17.95,1017.5,1077.54,790.69
2018,5,11,12,0,989.0,98.0,2.3,18.2,1024.0,1070.97,785.61
2018,5,11,12,15,989.0,98.0,2.4,18.3,1022.5,1059.42,779.13
2018,5,11,12,30,989.0,98.0,2.5,18.4,1021.0,1044.41,770.45
2018,5,11,12,45,988.0,97.0,2.6,18.55,1011.5,1024.05,758.15
2018,5,11,13,0,987.0,96.0,2.7,18.7,1002.0,1000.42,743.68
2018,5,11,13,15,983.5,96.0,2.8,18.7,985.5,972.38,726.62
2018,5,11,13,30,980.0,96.0,2.9,18.7,969.0,941.4,707.46
2018,5,11,13,45,975.5,94.5,3.0,18.75,944.5,905.3,684.49
2018,5,11,14,0,971.0,93.0,3.1,18.8,920.0,866.65,659.52
2018,5,11,14,15,964.5,92.0,3.15,18.75,889.0,824.57,631.8
2018,5,11,14,30,958.0,91.0,3.2,18.7,858.0,780.45,602.3
2018,5,11,14,45,948.5,89.0,3.3,18.65,820.0,731.47,569.15
2018,5,11,15,0,939.0,87.0,3.4,18.6,782.0,681.13,532.69
2018,5,11,15,15,927.0,86.0,3.4,18.6,739.5,629.14,492.78
2018,5,11,15,30,915.0,85.0,3.4,18.6,697.0,576.48,451.26
2018,5,11,15,45,900.0,82.0,3.4,18.3,649.5,520.06,406.18
2018,5,11,16,0,885.0,79.0,3.4,18.0,602.0,463.79,359.76
2018,5,11,16,15,865.0,77.0,3.4,17.65,552.0,406.9,311.51
2018,5,11,16,30,845.0,75.0,3.4,17.3,502.0,348.13,260.48
2018,5,11,16,45,816.0,72.0,3.4,17.0,448.5,290.24,209.33
2018,5,11,17,0,787.0,69.0,3.4,16.7,395.0,235.04,160.24
2018,5,11,17,15,748.5,65.0,3.4,16.15,341.5,180.27,113.24
2018,5,11,17,30,710.0,61.0,3.4,15.6,288.0,129.7,73.08
2018,5,11,17,45,655.0,56.0,3.35,15.05,236.5,81.67,42.17
2018,5,11,18,0,600.0,51.0,3.3,14.5,185.0,36.71,27.12
2018,5,11,18,15,514.0,44.0,3.25,13.95,138.5,31.55,22.31
2018,5,11,18,30,428.0,37.0,3.2,13.4,92.0,28.06,18.72
2018,5,11,18,45,288.0,27.0,3.15,12.9,57.0,21.42,10.57
2018,5,11,19,0,148.0,17.0,3.1,12.4,22.0,16.71,0.0
2018,5,11,19,15,74.0,8.5,3.05,12.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,9.95,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,5,12,5,15,148.5,14.0,1.5,10.7,24.0,32.31,0.0
2018,5,12,5,30,279.0,26.0,1.5,11.4,46.0,82.82,38.48
2018,5,12,5,45,394.5,34.5,1.55,12.1,87.0,136.96,92.79
2018,5,12,6,0,510.0,43.0,1.6,12.8,128.0,201.17,148.05
2018,5,12,6,15,581.0,48.5,1.6,13.3,177.0,259.27,199.94
2018,5,12,6,30,652.0,54.0,1.6,13.8,226.0,323.32,256.02
2018,5,12,6,45,697.5,58.5,1.6,14.3,278.0,382.98,307.39
2018,5,12,7,0,743.0,63.0,1.6,14.8,330.0,446.36,359.88
2018,5,12,7,15,774.5,67.0,1.55,15.15,382.5,504.92,406.74
2018,5,12,7,30,806.0,71.0,1.5,15.5,435.0,565.16,453.04
2018,5,12,7,45,830.0,73.5,1.4,15.85,486.5,620.27,493.41
2018,5,12,8,0,854.0,76.0,1.3,16.2,538.0,672.39,529.28
2018,5,12,8,15,872.0,78.5,1.25,16.55,587.0,723.29,562.23
2018,5,12,8,30,890.0,81.0,1.2,16.9,636.0,773.44,593.79
2018,5,12,8,45,903.5,83.0,1.15,17.25,681.0,818.4,621.0
2018,5,12,9,0,917.0,85.0,1.1,17.6,726.0,861.72,646.54
2018,5,12,9,15,924.5,87.0,1.1,17.9,764.5,897.98,667.82
2018,5,12,9,30,932.0,89.0,1.1,18.2,803.0,931.78,687.32
2018,5,12,9,45,938.0,91.5,1.1,18.5,837.0,962.11,704.43
2018,5,12,10,0,944.0,94.0,1.1,18.8,871.0,989.57,719.62
2018,5,12,10,15,950.0,95.0,1.15,19.0,899.0,1012.39,733.07
2018,5,12,10,30,956.0,96.0,1.2,19.2,927.0,1032.08,744.63
2018,5,12,10,45,959.0,96.5,1.25,19.4,947.0,1045.03,752.09
2018,5,12,11,0,962.0,97.0,1.3,19.6,967.0,1054.59,757.6
2018,5,12,11,15,964.0,97.5,1.4,19.6,980.5,1059.7,761.97
2018,5,12,11,30,966.0,98.0,1.5,19.6,994.0,1061.32,764.28
2018,5,12,11,45,967.0,98.5,1.6,19.65,1000.5,1058.44,763.71
2018,5,12,12,0,968.0,99.0,1.7,19.7,1007.0,1052.07,761.03
2018,5,12,12,15,962.0,102.5,1.75,19.55,1003.5,1038.52,753.69
2018,5,12,12,30,956.0,106.0,1.8,19.4,1000.0,1021.7,744.38
2018,5,12,12,45,945.5,111.0,1.85,19.3,988.0,999.04,731.19
2018,5,12,13,0,935.0,116.0,1.9,19.2,976.0,973.53,716.16
2018,5,12,13,15,930.5,115.5,1.95,18.95,958.5,945.3,699.66
2018,5,12,13,30,926.0,115.0,2.0,18.7,941.0,914.36,681.22
2018,5,12,13,45,920.5,114.0,2.0,18.5,917.0,879.54,659.36
2018,5,12,14,0,915.0,113.0,2.0,18.3,893.0,842.37,635.75
2018,5,12,14,15,907.5,111.5,1.95,18.0,862.5,801.04,608.83
2018,5,12,14,30,900.0,110.0,1.9,17.7,832.0,757.88,580.39
2018,5,12,14,45,890.0,108.5,1.9,17.4,795.5,711.4,549.47
2018,5,12,15,0,880.0,107.0,1.9,17.1,759.0,663.72,515.08
2018,5,12,15,15,867.0,104.5,1.9,17.1,717.0,612.35,476.47
2018,5,12,15,30,854.0,102.0,1.9,17.1,675.0,560.54,436.44
2018,5,12,15,45,837.0,99.5,1.7,16.45,629.0,504.42,392.17
2018,5,12,16,0,820.0,97.0,1.5,15.8,583.0,450.59,348.3
2018,5,12,16,15,798.0,93.5,1.45,15.45,533.5,394.62,301.71
2018,5,12,16,30,776.0,90.0,1.4,15.1,484.0,340.17,255.03
2018,5,12,16,45,746.0,86.0,1.3,14.7,432.5,284.79,206.85
2018,5,12,17,0,716.0,82.0,1.2,14.3,381.0,229.55,158.61
2018,5,12,17,15,675.5,77.5,1.1,13.9,329.5,177.61,114.44
2018,5,12,17,30,635.0,73.0,1.0,13.5,278.0,130.09,76.82
2018,5,12,17,45,576.5,66.5,0.9,13.05,227.5,84.35,46.89
2018,5,12,18,0,518.0,60.0,0.8,12.6,177.0,45.32,35.08
2018,5,12,18,15,430.0,51.0,0.75,12.1,132.0,37.71,28.06
2018,5,12,18,30,342.0,42.0,0.7,11.6,87.0,32.71,23.05
2018,5,12,18,45,220.0,29.0,0.65,11.15,53.5,22.57,12.0
2018,5,12,19,0,98.0,16.0,0.6,10.7,20.0,15.73,0.0
2018,5,12,19,15,49.0,8.0,0.6,10.45,10.0,7.86,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,13,5,15,5.5,2.5,1.25,8.3,3.0,3.15,0.0
2018,5,13,5,30,11.0,5.0,1.3,8.6,6.0,7.03,0.0
2018,5,13,5,45,11.0,7.0,1.35,8.85,8.5,9.69,2.12
2018,5,13,6,0,11.0,9.0,1.4,9.1,11.0,12.33,4.69
2018,5,13,6,15,5.5,14.0,1.45,9.4,15.0,15.49,7.75
2018,5,13,6,30,0.0,19.0,1.5,9.7,19.0,18.33,10.35
2018,5,13,6,45,0.0,39.5,1.5,10.0,39.5,38.14,27.56
2018,5,13,7,0,0.0,60.0,1.5,10.3,60.0,57.98,44.55
2018,5,13,7,15,0.0,73.0,1.5,10.6,73.0,70.58,55.09
2018,5,13,7,30,0.0,86.0,1.5,10.9,86.0,83.31,65.6
2018,5,13,7,45,0.0,93.0,1.5,11.2,93.0,90.16,71.03
2018,5,13,8,0,0.0,100.0,1.5,11.5,100.0,97.02,76.41
2018,5,13,8,15,0.0,106.5,1.5,11.75,106.5,103.4,81.37
2018,5,13,8,30,0.0,113.0,1.5,12.0,113.0,109.78,86.29
2018,5,13,8,45,0.5,125.5,1.5,12.3,126.0,122.54,96.42
2018,5,13,9,0,1.0,138.0,1.5,12.6,139.0,135.33,106.47
2018,5,13,9,15,4.5,166.5,1.55,12.8,170.0,166.72,131.62
2018,5,13,9,30,8.0,195.0,1.6,13.0,201.0,198.36,156.6
2018,5,13,9,45,12.0,228.0,1.6,13.25,237.5,235.2,185.3
2018,5,13,10,0,16.0,261.0,1.6,13.5,274.0,272.22,213.69
2018,5,13,10,15,20.0,278.0,1.6,13.65,295.0,293.17,229.45
2018,5,13,10,30,24.0,295.0,1.6,13.8,316.0,321.21,250.57
2018,5,13,10,45,25.5,305.5,1.6,13.95,328.0,333.15,259.17
2018,5,13,11,0,27.0,316.0,1.6,14.1,340.0,344.94,267.71
2018,5,13,11,15,27.0,329.0,1.6,14.15,353.5,357.62,276.94
2018,5,13,11,30,27.0,342.0,1.6,14.2,367.0,370.07,285.98
2018,5,13,11,45,31.0,365.0,1.6,14.25,394.0,396.41,305.52
2018,5,13,12,0,35.0,388.0,1.6,14.3,421.0,422.33,324.54
2018,5,13,12,15,35.5,384.0,1.6,14.25,417.5,417.07,320.57
2018,5,13,12,30,36.0,380.0,1.6,14.2,414.0,411.65,316.71
2018,5,13,12,45,60.0,401.5,1.65,14.15,457.0,453.56,348.9
2018,5,13,13,0,84.0,423.0,1.7,14.1,500.0,494.01,379.42
2018,5,13,13,15,183.5,418.0,1.7,14.05,583.0,576.95,443.01
2018,5,13,13,30,283.0,413.0,1.7,14.0,666.0,652.53,499.47
2018,5,13,13,45,441.5,335.0,1.7,13.9,718.0,698.89,537.1
2018,5,13,14,0,600.0,257.0,1.7,13.8,770.0,732.75,565.4
2018,5,13,14,15,740.5,186.5,1.7,13.65,797.0,747.73,579.5
2018,5,13,14,30,881.0,116.0,1.7,13.5,824.0,750.77,583.26
2018,5,13,14,45,872.5,113.0,1.7,13.4,788.0,704.69,551.17
2018,5,13,15,0,864.0,110.0,1.7,13.3,752.0,657.34,516.32
2018,5,13,15,15,850.5,108.0,1.7,13.3,710.5,606.92,478.01
2018,5,13,15,30,837.0,106.0,1.7,13.3,669.0,554.35,437.07
2018,5,13,15,45,821.5,102.5,1.7,12.95,623.5,500.7,394.58
2018,5,13,16,0,806.0,99.0,1.7,12.6,578.0,447.41,350.94
2018,5,13,16,15,785.5,95.0,1.7,12.35,529.5,392.32,304.39
2018,5,13,16,30,765.0,91.0,1.7,12.1,481.0,338.61,257.65
2018,5,13,16,45,736.5,87.0,1.7,11.9,430.5,284.25,209.6
2018,5,13,17,0,708.0,83.0,1.7,11.7,380.0,229.85,161.31
2018,5,13,17,15,564.0,91.5,1.65,11.35,308.5,172.02,115.99
2018,5,13,17,30,420.0,100.0,1.6,11.0,237.0,129.88,86.88
2018,5,13,17,45,342.0,89.0,1.6,10.7,187.5,90.36,60.26
2018,5,13,18,0,264.0,78.0,1.6,10.4,138.0,59.46,48.11
2018,5,13,18,15,213.0,61.5,1.55,10.05,102.5,49.33,38.68
2018,5,13,18,30,162.0,45.0,1.5,9.7,67.0,36.76,26.82
2018,5,13,18,45,99.0,30.0,1.45,9.4,41.5,24.93,14.3
2018,5,13,19,0,36.0,15.0,1.4,9.1,16.0,14.74,0.0
2018,5,13,19,15,18.0,7.5,1.4,9.05,8.0,7.37,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,1.35,8.45,2.0,1.97,0.0
2018,5,14,5,30,0.0,4.0,1.4,8.7,4.0,3.85,0.0
2018,5,14,5,45,0.0,7.0,1.4,8.95,7.0,6.74,0.03
2018,5,14,6,0,0.0,10.0,1.4,9.2,10.0,9.64,2.66
2018,5,14,6,15,0.0,15.0,1.4,9.5,15.0,14.46,6.94
2018,5,14,6,30,0.0,20.0,1.4,9.8,20.0,19.29,11.19
2018,5,14,6,45,0.0,38.0,1.35,10.1,38.0,36.69,26.29
2018,5,14,7,0,0.0,56.0,1.3,10.4,56.0,54.11,41.2
2018,5,14,7,15,0.0,64.5,1.3,10.7,64.5,62.34,48.04
2018,5,14,7,30,0.0,73.0,1.3,11.0,73.0,70.58,54.8
2018,5,14,7,45,0.0,82.5,1.3,11.35,82.5,79.8,62.28
2018,5,14,8,0,0.0,92.0,1.3,11.7,92.0,89.08,69.72
2018,5,14,8,15,0.0,106.0,1.35,11.95,106.0,102.89,80.88
