Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,15,45,883.0,92.0,3.9,24.25,696.0,562.15,431.47
2018,6,22,16,0,870.0,90.0,4.0,23.8,652.0,509.99,390.73
2018,6,22,16,15,852.5,87.5,4.0,23.45,604.5,455.51,346.62
2018,6,22,16,30,835.0,85.0,4.0,23.1,557.0,398.73,299.51
2018,6,22,16,45,811.0,82.5,4.0,22.75,506.5,343.73,252.66
2018,6,22,17,0,787.0,80.0,4.0,22.4,456.0,290.74,206.58
2018,6,22,17,15,757.0,76.0,4.0,21.8,405.0,237.24,160.35
2018,6,22,17,30,727.0,72.0,4.0,21.2,354.0,186.82,117.51
2018,6,22,17,45,684.0,67.5,3.95,20.6,303.0,134.67,76.46
2018,6,22,18,0,641.0,63.0,3.9,20.0,252.0,90.0,46.66
2018,6,22,18,15,579.5,57.5,3.9,19.3,204.0,49.06,28.73
2018,6,22,18,30,518.0,52.0,3.9,18.6,156.0,37.04,26.81
2018,6,22,18,45,425.5,44.0,3.85,17.85,114.0,32.8,22.8
2018,6,22,19,0,333.0,36.0,3.8,17.1,72.0,28.35,18.16
2018,6,22,19,15,207.0,24.0,3.8,16.7,43.0,19.43,4.96
2018,6,22,19,30,81.0,12.0,3.8,16.3,14.0,11.8,0.0
2018,6,22,19,45,40.5,6.0,3.8,15.9,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,49.5,6.5,2.9,14.25,7.5,0.0,0.0
2018,6,23,5,0,99.0,13.0,2.9,14.5,15.0,21.78,0.0
2018,6,23,5,15,236.0,23.5,2.8,15.15,45.0,61.31,20.22
2018,6,23,5,30,373.0,34.0,2.7,15.8,75.0,114.76,71.96
2018,6,23,5,45,466.5,40.5,2.65,16.45,117.5,165.19,115.05
2018,6,23,6,0,560.0,47.0,2.6,17.1,160.0,225.4,166.85
2018,6,23,6,15,618.5,52.0,2.55,17.65,208.5,280.35,215.49
2018,6,23,6,30,677.0,57.0,2.5,18.2,257.0,341.91,268.57
2018,6,23,6,45,717.5,61.0,2.45,18.75,308.0,399.52,317.24
2018,6,23,7,0,758.0,65.0,2.4,19.3,359.0,460.3,366.71
2018,6,23,7,15,786.5,68.0,2.35,19.9,410.0,516.22,410.63
2018,6,23,7,30,815.0,71.0,2.3,20.5,461.0,573.55,453.97
2018,6,23,7,45,837.0,73.0,2.25,21.15,511.0,623.9,490.59
2018,6,23,8,0,859.0,75.0,2.2,21.8,561.0,677.07,526.78
2018,6,23,8,15,876.0,77.5,2.1,22.3,609.0,727.11,558.72
2018,6,23,8,30,893.0,80.0,2.0,22.8,657.0,776.42,589.28
2018,6,23,8,45,905.5,81.5,1.95,23.35,701.0,820.01,615.43
2018,6,23,9,0,918.0,83.0,1.9,23.9,745.0,862.04,640.01
2018,6,23,9,15,927.5,84.5,1.85,24.25,784.5,899.66,661.69
2018,6,23,9,30,937.0,86.0,1.8,24.6,824.0,935.08,681.63
2018,6,23,9,45,943.5,88.0,1.8,24.95,858.0,965.88,698.93
2018,6,23,10,0,950.0,90.0,1.8,25.3,892.0,993.96,714.42
2018,6,23,10,15,955.5,90.5,1.85,25.55,920.0,1016.61,727.37
2018,6,23,10,30,961.0,91.0,1.9,25.8,948.0,1036.23,738.5
2018,6,23,10,45,965.0,92.0,1.9,26.05,970.0,1051.77,746.48
2018,6,23,11,0,969.0,93.0,1.9,26.3,992.0,1064.02,752.54
2018,6,23,11,15,971.5,93.5,1.95,26.45,1006.5,1070.92,756.39
2018,6,23,11,30,974.0,94.0,2.0,26.6,1021.0,1074.42,758.31
2018,6,23,11,45,975.0,94.5,2.05,26.7,1028.5,1073.0,757.49
2018,6,23,12,0,976.0,95.0,2.1,26.8,1036.0,1068.18,754.71
2018,6,23,12,15,975.5,95.0,2.15,26.9,1035.5,1058.01,748.74
2018,6,23,12,30,975.0,95.0,2.2,27.0,1035.0,1044.54,740.84
2018,6,23,12,45,973.0,95.5,2.3,27.05,1027.5,1026.91,731.1
2018,6,23,13,0,971.0,96.0,2.4,27.1,1020.0,1006.16,719.38
2018,6,23,13,15,968.5,95.5,2.45,27.1,1005.5,980.95,704.41
2018,6,23,13,30,966.0,95.0,2.5,27.1,991.0,952.86,687.55
2018,6,23,13,45,962.0,94.5,2.55,27.15,969.5,920.72,667.84
2018,6,23,14,0,958.0,94.0,2.6,27.2,948.0,886.05,646.34
2018,6,23,14,15,952.5,92.5,2.6,27.15,919.5,846.84,621.52
2018,6,23,14,30,947.0,91.0,2.6,27.1,891.0,805.54,595.1
2018,6,23,14,45,939.5,90.0,2.65,27.05,857.0,761.39,566.75
2018,6,23,15,0,932.0,89.0,2.7,27.0,823.0,715.69,536.92
2018,6,23,15,15,922.0,87.5,2.7,27.0,783.5,666.59,502.0
2018,6,23,15,30,912.0,86.0,2.7,27.0,744.0,616.61,465.11
2018,6,23,15,45,899.0,84.0,2.75,26.7,699.5,563.88,425.88
2018,6,23,16,0,886.0,82.0,2.8,26.4,655.0,511.0,385.22
2018,6,23,16,15,867.5,80.5,2.8,26.15,607.0,456.26,341.66
2018,6,23,16,30,849.0,79.0,2.8,25.9,559.0,402.39,297.46
2018,6,23,16,45,826.0,76.5,2.8,25.6,509.0,343.87,248.74
2018,6,23,17,0,803.0,74.0,2.8,25.3,459.0,290.37,202.93
2018,6,23,17,15,770.5,71.0,2.8,24.45,407.0,236.35,157.16
2018,6,23,17,30,738.0,68.0,2.8,23.6,355.0,185.64,114.81
2018,6,23,17,45,692.5,65.0,2.75,22.8,304.0,136.88,77.09
2018,6,23,18,0,647.0,62.0,2.7,22.0,253.0,90.0,45.92
2018,6,23,18,15,583.5,56.5,2.7,21.2,204.5,48.65,27.85
2018,6,23,18,30,520.0,51.0,2.7,20.4,156.0,36.13,25.81
2018,6,23,18,45,425.0,43.5,2.7,19.6,114.0,32.3,22.2
2018,6,23,19,0,330.0,36.0,2.7,18.8,72.0,28.31,18.01
2018,6,23,19,15,208.0,24.0,2.65,18.55,43.0,19.39,5.05
2018,6,23,19,30,86.0,12.0,2.6,18.3,14.0,11.8,0.0
2018,6,23,19,45,43.0,6.0,2.55,18.1,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,18.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,24,4,45,38.0,5.0,0.85,15.6,6.0,0.0,0.0
2018,6,24,5,0,76.0,10.0,0.9,15.2,12.0,16.68,0.0
2018,6,24,5,15,185.5,23.0,0.9,15.2,40.0,53.05,16.52
2018,6,24,5,30,295.0,36.0,0.9,15.2,68.0,101.32,64.22
2018,6,24,5,45,369.5,45.5,0.9,15.2,106.0,146.12,102.76
2018,6,24,6,0,444.0,55.0,0.9,15.2,144.0,198.77,148.25
2018,6,24,6,15,440.5,63.5,0.95,15.45,172.5,230.65,178.54
2018,6,24,6,30,437.0,72.0,1.0,15.7,201.0,261.83,207.24
2018,6,24,6,45,482.0,81.5,1.0,16.0,248.0,315.31,252.11
2018,6,24,7,0,527.0,91.0,1.0,16.3,295.0,372.75,298.74
2018,6,24,7,15,541.0,101.5,1.05,16.75,336.0,417.8,334.4
2018,6,24,7,30,555.0,112.0,1.1,17.2,377.0,463.29,369.32
2018,6,24,7,45,600.0,114.5,1.15,17.65,429.0,520.34,412.29
2018,6,24,8,0,645.0,117.0,1.2,18.1,481.0,580.05,455.98
2018,6,24,8,15,588.0,130.5,1.25,18.3,484.0,579.78,454.25
2018,6,24,8,30,531.0,144.0,1.3,18.5,487.0,573.45,448.32
2018,6,24,8,45,501.0,168.0,1.35,18.65,509.0,594.28,461.99
2018,6,24,9,0,471.0,192.0,1.4,18.8,531.0,607.72,469.96
2018,6,24,9,15,388.5,237.5,1.4,18.85,527.5,598.95,460.13
2018,6,24,9,30,306.0,283.0,1.4,18.9,524.0,575.51,440.07
2018,6,24,9,45,307.5,298.0,1.4,18.95,549.0,599.7,456.58
2018,6,24,10,0,309.0,313.0,1.4,19.0,574.0,622.83,471.8
2018,6,24,10,15,371.5,308.5,1.4,18.9,632.5,690.78,520.11
2018,6,24,10,30,434.0,304.0,1.4,18.8,691.0,751.6,562.37
2018,6,24,10,45,458.5,288.5,1.4,18.75,706.0,763.5,570.46
2018,6,24,11,0,483.0,273.0,1.4,18.7,721.0,774.17,578.25
2018,6,24,11,15,487.0,278.0,1.4,18.65,735.5,784.19,584.63
2018,6,24,11,30,491.0,283.0,1.4,18.6,750.0,792.31,589.77
2018,6,24,11,45,489.0,277.5,1.35,18.6,745.5,781.71,581.94
2018,6,24,12,0,487.0,272.0,1.3,18.6,741.0,769.32,573.15
2018,6,24,12,15,405.0,306.5,1.3,18.6,696.5,717.01,535.08
2018,6,24,12,30,323.0,341.0,1.3,18.6,652.0,659.69,493.59
2018,6,24,12,45,314.5,341.0,1.25,18.55,642.0,644.17,482.88
2018,6,24,13,0,306.0,341.0,1.2,18.5,632.0,627.85,471.2
2018,6,24,13,15,319.0,337.5,1.2,18.5,637.0,627.05,471.24
2018,6,24,13,30,332.0,334.0,1.2,18.5,642.0,624.66,470.02
2018,6,24,13,45,458.0,285.5,1.2,18.5,700.0,676.05,509.42
2018,6,24,14,0,584.0,237.0,1.2,18.5,758.0,716.71,540.18
2018,6,24,14,15,731.0,180.5,1.2,18.4,812.0,756.78,570.16
2018,6,24,14,30,878.0,124.0,1.2,18.3,866.0,785.31,590.11
2018,6,24,14,45,872.5,120.5,1.2,18.2,833.0,742.8,561.85
2018,6,24,15,0,867.0,117.0,1.2,18.1,800.0,698.74,532.25
2018,6,24,15,15,856.0,114.5,1.2,18.1,761.0,650.77,497.8
2018,6,24,15,30,845.0,112.0,1.2,18.1,722.0,600.39,460.75
2018,6,24,15,45,790.5,119.0,1.3,17.9,662.0,536.41,413.39
2018,6,24,16,0,736.0,126.0,1.4,17.7,602.0,474.19,365.99
2018,6,24,16,15,674.0,131.5,1.45,17.5,542.5,413.44,318.17
2018,6,24,16,30,612.0,137.0,1.5,17.3,483.0,358.2,273.63
2018,6,24,16,45,619.5,126.0,1.55,17.05,449.5,317.22,238.44
2018,6,24,17,0,627.0,115.0,1.6,16.8,416.0,275.16,201.29
2018,6,24,17,15,604.5,106.5,1.6,16.4,370.0,227.5,160.16
2018,6,24,17,30,582.0,98.0,1.6,16.0,324.0,182.2,121.55
2018,6,24,17,45,560.0,87.5,1.6,15.55,280.0,137.69,85.57
2018,6,24,18,0,538.0,77.0,1.6,15.1,236.0,95.76,55.89
2018,6,24,18,15,481.5,68.0,1.55,14.7,190.5,57.26,36.99
2018,6,24,18,30,425.0,59.0,1.5,14.3,145.0,43.31,32.91
2018,6,24,18,45,319.0,48.0,1.45,13.85,103.0,36.03,26.09
2018,6,24,19,0,213.0,37.0,1.4,13.4,61.0,28.44,18.63
2018,6,24,19,15,114.0,22.5,1.4,13.1,34.5,17.53,4.4
2018,6,24,19,30,15.0,8.0,1.4,12.8,8.0,7.86,0.0
2018,6,24,19,45,7.5,4.0,1.4,12.5,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,25,4,45,19.0,4.5,3.1,10.55,5.0,0.0,0.0
2018,6,25,5,0,38.0,9.0,3.1,10.7,10.0,12.24,0.0
2018,6,25,5,15,33.5,19.0,3.05,11.1,21.0,24.46,5.68
2018,6,25,5,30,29.0,29.0,3.0,11.5,32.0,36.4,22.93
2018,6,25,5,45,31.5,46.0,3.0,11.95,51.0,54.19,39.03
2018,6,25,6,0,34.0,63.0,3.0,12.4,70.0,73.96,56.54
2018,6,25,6,15,22.0,81.0,2.95,12.95,86.0,89.93,70.81
2018,6,25,6,30,10.0,99.0,2.9,13.5,102.0,102.0,81.22
2018,6,25,6,45,78.0,116.0,2.9,14.1,145.5,157.18,127.28
2018,6,25,7,0,146.0,133.0,2.9,14.7,189.0,212.95,173.57
2018,6,25,7,15,338.5,122.0,2.9,15.25,276.5,324.77,266.01
2018,6,25,7,30,531.0,111.0,2.9,15.8,364.0,447.44,364.88
2018,6,25,7,45,642.5,104.0,2.9,16.3,443.0,535.78,433.8
2018,6,25,8,0,754.0,97.0,2.9,16.8,522.0,631.12,506.21
2018,6,25,8,15,743.5,107.5,2.95,17.25,556.5,665.81,529.65
2018,6,25,8,30,733.0,118.0,3.0,17.7,591.0,697.8,550.77
2018,6,25,8,45,702.5,133.5,3.05,18.15,612.0,718.51,563.49
2018,6,25,9,0,672.0,149.0,3.1,18.6,633.0,733.28,571.95
2018,6,25,9,15,604.0,189.0,3.15,18.9,641.5,737.59,573.0
2018,6,25,9,30,536.0,229.0,3.2,19.2,650.0,732.16,565.75
2018,6,25,9,45,649.0,198.0,3.25,19.5,730.0,819.52,628.46
2018,6,25,10,0,762.0,167.0,3.3,19.8,810.0,903.09,684.37
2018,6,25,10,15,798.0,158.5,3.35,20.0,851.5,942.08,709.17
2018,6,25,10,30,834.0,150.0,3.4,20.2,893.0,979.46,733.06
2018,6,25,10,45,839.5,151.5,3.5,20.45,914.5,995.31,742.65
2018,6,25,11,0,845.0,153.0,3.6,20.7,936.0,1002.14,746.46
2018,6,25,11,15,897.5,128.5,3.7,20.8,972.0,1032.85,766.78
2018,6,25,11,30,950.0,104.0,3.8,20.9,1008.0,1060.68,784.98
2018,6,25,11,45,954.0,103.0,3.9,21.0,1016.5,1060.81,784.97
2018,6,25,12,0,958.0,102.0,4.0,21.1,1025.0,1057.6,783.07
2018,6,25,12,15,958.0,103.0,4.1,21.05,1026.0,1049.13,778.26
2018,6,25,12,30,958.0,104.0,4.2,21.0,1027.0,1037.41,771.38
2018,6,25,12,45,956.5,104.0,4.35,20.95,1020.0,1020.06,761.08
2018,6,25,13,0,955.0,104.0,4.5,20.9,1013.0,999.64,748.92
2018,6,25,13,15,955.0,102.5,4.55,20.75,1000.0,976.12,734.37
2018,6,25,13,30,955.0,101.0,4.6,20.6,987.0,949.65,717.75
2018,6,25,13,45,953.5,99.0,4.65,20.45,966.5,918.55,697.84
2018,6,25,14,0,952.0,97.0,4.7,20.3,946.0,884.8,675.94
2018,6,25,14,15,948.0,95.5,4.7,20.1,919.0,847.03,650.83
2018,6,25,14,30,944.0,94.0,4.7,19.9,892.0,807.07,623.96
2018,6,25,14,45,936.5,93.0,4.7,19.75,858.0,763.06,593.78
2018,6,25,15,0,929.0,92.0,4.7,19.6,824.0,717.5,562.13
2018,6,25,15,15,919.5,90.0,4.7,19.6,784.5,668.39,525.13
2018,6,25,15,30,910.0,88.0,4.7,19.6,745.0,618.35,486.16
2018,6,25,15,45,897.5,86.5,4.7,18.95,701.5,566.44,445.87
2018,6,25,16,0,885.0,85.0,4.7,18.3,658.0,514.33,404.09
2018,6,25,16,15,868.0,83.5,4.7,17.95,611.0,460.27,359.0
2018,6,25,16,30,851.0,82.0,4.7,17.6,564.0,406.92,313.19
2018,6,25,16,45,828.5,79.0,4.7,17.2,513.5,347.99,262.0
2018,6,25,17,0,806.0,76.0,4.7,16.8,463.0,294.01,213.85
2018,6,25,17,15,774.5,73.5,4.7,16.3,411.5,240.45,166.24
2018,6,25,17,30,743.0,71.0,4.7,15.8,360.0,190.11,122.29
2018,6,25,17,45,699.5,67.0,4.65,15.35,309.0,140.36,82.16
2018,6,25,18,0,656.0,63.0,4.6,14.9,258.0,92.22,48.7
2018,6,25,18,15,594.0,57.5,4.5,14.45,209.0,50.35,29.52
2018,6,25,18,30,532.0,52.0,4.4,14.0,160.0,36.97,27.29
2018,6,25,18,45,437.0,44.5,4.3,13.5,117.5,33.19,23.61
2018,6,25,19,0,342.0,37.0,4.2,13.0,75.0,29.26,19.34
2018,6,25,19,15,213.0,25.0,4.15,12.7,45.0,20.38,6.15
2018,6,25,19,30,84.0,13.0,4.1,12.4,15.0,12.78,0.0
2018,6,25,19,45,42.0,6.5,4.05,12.1,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,26,4,45,31.5,5.5,3.35,9.9,6.0,0.0,0.0
2018,6,26,5,0,63.0,11.0,3.3,10.2,12.0,16.39,0.0
2018,6,26,5,15,172.0,24.5,3.25,10.75,40.0,52.29,14.94
2018,6,26,5,30,281.0,38.0,3.2,11.3,68.0,99.91,64.44
2018,6,26,5,45,369.0,48.5,3.1,11.85,109.0,148.28,106.11
2018,6,26,6,0,457.0,59.0,3.0,12.4,150.0,205.9,156.15
2018,6,26,6,15,519.0,66.5,2.95,12.95,197.0,260.42,204.61
2018,6,26,6,30,581.0,74.0,2.9,13.5,244.0,320.97,257.39
2018,6,26,6,45,624.5,80.0,2.85,14.05,294.0,377.32,305.75
2018,6,26,7,0,668.0,86.0,2.8,14.6,344.0,437.26,355.5
2018,6,26,7,15,701.0,91.0,2.8,15.15,395.0,493.64,400.97
2018,6,26,7,30,734.0,96.0,2.8,15.7,446.0,551.99,446.49
2018,6,26,7,45,758.5,100.0,2.75,16.3,495.5,604.0,485.52
2018,6,26,8,0,783.0,104.0,2.7,16.9,545.0,658.05,524.76
2018,6,26,8,15,803.0,107.0,2.65,17.4,592.5,708.04,558.91
2018,6,26,8,30,823.0,110.0,2.6,17.9,640.0,757.66,591.44
2018,6,26,8,45,811.5,122.0,2.6,18.35,674.5,791.07,612.24
2018,6,26,9,0,800.0,134.0,2.6,18.8,709.0,821.36,630.73
2018,6,26,9,15,822.5,133.0,2.55,19.15,752.5,864.17,657.56
2018,6,26,9,30,845.0,132.0,2.5,19.5,796.0,905.76,683.0
2018,6,26,9,45,870.0,127.0,2.5,19.8,836.0,938.76,702.86
2018,6,26,10,0,895.0,122.0,2.5,20.1,876.0,975.24,724.94
2018,6,26,10,15,903.0,122.5,2.55,20.25,905.0,999.25,739.5
2018,6,26,10,30,911.0,123.0,2.6,20.4,934.0,1020.48,752.38
2018,6,26,10,45,917.0,123.0,2.6,20.55,956.0,1036.31,761.29
2018,6,26,11,0,923.0,123.0,2.6,20.7,978.0,1049.07,768.32
2018,6,26,11,15,928.0,122.5,2.65,20.7,993.5,1057.16,773.43
2018,6,26,11,30,933.0,122.0,2.7,20.7,1009.0,1062.03,776.62
2018,6,26,11,45,937.0,120.0,2.75,20.7,1017.0,1061.12,776.21
2018,6,26,12,0,941.0,118.0,2.8,20.7,1025.0,1056.95,773.85
2018,6,26,12,15,942.0,117.5,2.85,20.65,1025.5,1048.06,768.7
2018,6,26,12,30,943.0,117.0,2.9,20.6,1026.0,1035.96,761.58
2018,6,26,12,45,942.5,117.0,2.95,20.5,1019.5,1019.76,752.0
2018,6,26,13,0,942.0,117.0,3.0,20.4,1013.0,1000.51,740.46
2018,6,26,13,15,942.5,114.0,3.05,20.25,999.5,976.26,725.75
2018,6,26,13,30,943.0,111.0,3.1,20.1,986.0,949.07,709.05
2018,6,26,13,45,942.5,109.0,3.15,20.0,966.5,919.16,690.28
2018,6,26,14,0,942.0,107.0,3.2,19.9,947.0,886.57,669.55
2018,6,26,14,15,937.5,104.5,3.25,19.7,919.0,847.76,644.6
2018,6,26,14,30,933.0,102.0,3.3,19.5,891.0,806.83,617.9
2018,6,26,14,45,927.5,99.5,3.3,19.3,857.5,763.23,588.72
2018,6,26,15,0,922.0,97.0,3.3,19.1,824.0,717.96,557.98
2018,6,26,15,15,912.0,96.0,3.3,19.1,785.0,669.76,522.08
2018,6,26,15,30,902.0,95.0,3.3,19.1,746.0,620.67,484.43
2018,6,26,15,45,889.5,92.5,3.35,18.6,702.0,568.17,444.22
2018,6,26,16,0,877.0,90.0,3.4,18.1,658.0,515.49,402.5
2018,6,26,16,15,860.0,87.5,3.4,17.75,610.5,460.86,357.6
2018,6,26,16,30,843.0,85.0,3.4,17.4,563.0,403.87,309.56
2018,6,26,16,45,820.0,82.0,3.4,17.1,512.5,348.29,261.36
2018,6,26,17,0,797.0,79.0,3.4,16.8,462.0,294.59,213.79
2018,6,26,17,15,766.0,76.5,3.4,16.4,411.0,241.59,166.94
2018,6,26,17,30,735.0,74.0,3.4,16.0,360.0,191.78,123.65
2018,6,26,17,45,691.5,69.5,3.4,15.55,308.5,138.9,81.09
2018,6,26,18,0,648.0,65.0,3.4,15.1,257.0,93.66,50.06
2018,6,26,18,15,587.0,59.0,3.35,14.65,208.5,51.76,30.6
2018,6,26,18,30,526.0,53.0,3.3,14.2,160.0,37.83,28.05
2018,6,26,18,45,433.0,45.0,3.2,13.7,117.5,33.64,24.0
2018,6,26,19,0,340.0,37.0,3.1,13.2,75.0,29.24,19.32
2018,6,26,19,15,212.0,25.0,3.05,12.85,45.0,20.36,6.23
2018,6,26,19,30,84.0,13.0,3.0,12.5,15.0,12.78,0.0
2018,6,26,19,45,42.0,6.5,2.95,12.15,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,27,4,45,23.0,5.0,3.05,10.1,5.5,0.0,0.0
2018,6,27,5,0,46.0,10.0,3.1,10.4,11.0,13.86,0.0
2018,6,27,5,15,160.0,24.5,3.1,10.85,39.5,50.37,13.16
2018,6,27,5,30,274.0,39.0,3.1,11.3,68.0,99.44,64.17
2018,6,27,5,45,376.0,48.0,3.1,11.8,110.0,149.1,106.47
2018,6,27,6,0,478.0,57.0,3.1,12.3,152.0,209.62,158.67
2018,6,27,6,15,354.5,69.0,3.15,12.8,150.0,203.45,160.48
2018,6,27,6,30,231.0,81.0,3.2,13.3,148.0,180.82,145.73
2018,6,27,6,45,244.5,98.5,3.2,13.85,181.5,217.44,177.41
2018,6,27,7,0,258.0,116.0,3.2,14.4,215.0,255.13,209.07
2018,6,27,7,15,265.5,133.0,3.2,14.85,247.5,289.93,237.63
2018,6,27,7,30,273.0,150.0,3.2,15.3,280.0,325.0,265.69
2018,6,27,7,45,249.0,162.0,3.2,15.7,290.0,334.63,272.5
2018,6,27,8,0,225.0,174.0,3.2,16.1,300.0,341.62,276.92
2018,6,27,8,15,234.5,191.5,3.25,16.45,333.0,376.32,303.57
2018,6,27,8,30,244.0,209.0,3.3,16.8,366.0,411.16,329.8
2018,6,27,8,45,254.5,226.0,3.3,17.15,399.5,446.3,355.8
2018,6,27,9,0,265.0,243.0,3.3,17.5,433.0,481.4,381.37
2018,6,27,9,15,297.5,262.0,3.3,17.8,486.5,537.51,422.88
2018,6,27,9,30,330.0,281.0,3.3,18.1,540.0,594.52,464.2
2018,6,27,9,45,374.5,278.5,3.3,18.35,584.5,648.51,503.31
2018,6,27,10,0,419.0,276.0,3.3,18.6,629.0,695.23,536.79
2018,6,27,10,15,429.0,275.5,3.3,18.75,647.5,711.24,547.38
2018,6,27,10,30,439.0,275.0,3.3,18.9,666.0,726.0,557.26
2018,6,27,10,45,590.0,226.0,3.35,19.1,764.5,830.46,634.45
2018,6,27,11,0,741.0,177.0,3.4,19.3,863.0,929.55,701.36
2018,6,27,11,15,839.5,146.5,3.4,19.35,935.5,993.02,742.85
2018,6,27,11,30,938.0,116.0,3.4,19.4,1008.0,1060.92,786.91
2018,6,27,11,45,939.5,116.0,3.45,19.5,1015.0,1059.6,785.25
2018,6,27,12,0,941.0,116.0,3.5,19.6,1022.0,1055.01,782.16
2018,6,27,12,15,942.0,115.0,3.55,19.55,1022.5,1045.67,776.5
2018,6,27,12,30,943.0,114.0,3.6,19.5,1023.0,1033.13,768.83
2018,6,27,12,45,943.0,113.0,3.65,19.45,1016.0,1016.48,758.51
2018,6,27,13,0,943.0,112.0,3.7,19.4,1009.0,996.76,746.18
2018,6,27,13,15,940.0,111.5,3.8,19.2,994.5,971.78,731.06
2018,6,27,13,30,937.0,111.0,3.9,19.0,980.0,944.03,713.96
2018,6,27,13,45,932.5,110.0,3.95,18.85,958.5,911.85,693.27
2018,6,27,14,0,928.0,109.0,4.0,18.7,937.0,877.24,670.75
2018,6,27,14,15,921.5,108.5,4.05,18.5,909.0,839.26,645.78
2018,6,27,14,30,915.0,108.0,4.1,18.3,881.0,799.32,619.15
2018,6,27,14,45,906.5,106.5,4.15,18.05,847.0,755.21,589.32
2018,6,27,15,0,898.0,105.0,4.2,17.8,813.0,709.7,557.91
2018,6,27,15,15,887.5,103.0,4.2,17.8,774.0,661.26,521.05
2018,6,27,15,30,877.0,101.0,4.2,17.8,735.0,612.02,482.71
2018,6,27,15,45,862.5,99.0,4.3,17.2,691.0,560.04,442.62
2018,6,27,16,0,848.0,97.0,4.4,16.6,647.0,508.1,401.19
2018,6,27,16,15,829.0,95.5,4.45,16.25,600.0,452.13,354.8
2018,6,27,16,30,810.0,94.0,4.5,15.9,553.0,399.69,309.81
2018,6,27,16,45,786.0,91.5,4.55,15.55,504.0,345.9,262.7
2018,6,27,17,0,762.0,89.0,4.6,15.2,455.0,294.12,216.43
2018,6,27,17,15,730.0,85.0,4.6,14.8,404.0,238.48,167.17
2018,6,27,17,30,698.0,81.0,4.6,14.4,353.0,188.75,123.72
2018,6,27,17,45,654.0,76.0,4.6,13.95,302.5,140.11,84.36
2018,6,27,18,0,610.0,71.0,4.6,13.5,252.0,96.37,54.05
2018,6,27,18,15,548.5,64.0,4.5,13.15,204.0,55.6,34.45
2018,6,27,18,30,487.0,57.0,4.4,12.8,156.0,41.42,31.41
2018,6,27,18,45,394.5,48.0,4.35,12.45,114.5,36.48,26.62
2018,6,27,19,0,302.0,39.0,4.3,12.1,73.0,31.26,21.14
2018,6,27,19,15,184.5,26.0,4.2,11.85,44.0,20.48,6.39
2018,6,27,19,30,67.0,13.0,4.1,11.6,15.0,12.78,0.0
2018,6,27,19,45,33.5,6.5,4.05,11.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,10.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,4,45,33.0,5.5,4.5,10.35,6.0,0.0,0.0
2018,6,28,5,0,66.0,11.0,4.5,10.5,12.0,16.53,0.0
2018,6,28,5,15,187.0,23.5,4.5,10.9,40.0,52.73,12.21
2018,6,28,5,30,308.0,36.0,4.5,11.3,68.0,102.53,65.19
2018,6,28,5,45,405.0,43.5,4.5,11.7,109.0,151.2,107.32
2018,6,28,6,0,502.0,51.0,4.5,12.1,150.0,209.97,158.75
2018,6,28,6,15,563.5,56.5,4.55,12.6,197.0,264.24,207.89
2018,6,28,6,30,625.0,62.0,4.6,13.1,244.0,324.48,261.5
2018,6,28,6,45,667.5,67.0,4.65,13.65,294.0,381.33,311.4
2018,6,28,7,0,710.0,72.0,4.7,14.2,344.0,440.75,362.02
2018,6,28,7,15,738.0,76.0,4.65,14.6,393.5,495.24,407.25
2018,6,28,7,30,766.0,80.0,4.6,15.0,443.0,551.18,452.2
2018,6,28,7,45,787.5,83.0,4.6,15.45,491.5,603.01,492.66
2018,6,28,8,0,809.0,86.0,4.6,15.9,540.0,655.12,532.0
2018,6,28,8,15,826.0,89.0,4.6,16.35,587.0,703.99,566.23
2018,6,28,8,30,843.0,92.0,4.6,16.8,634.0,748.62,596.7
2018,6,28,8,45,856.5,94.5,4.55,17.3,677.5,792.41,625.68
2018,6,28,9,0,870.0,97.0,4.5,17.8,721.0,834.84,653.14
2018,6,28,9,15,880.0,98.5,4.5,18.1,759.5,871.54,676.94
2018,6,28,9,30,890.0,100.0,4.5,18.4,798.0,906.22,699.11
2018,6,28,9,45,898.0,101.0,4.5,18.75,831.5,936.3,717.75
2018,6,28,10,0,906.0,102.0,4.5,19.1,865.0,963.89,734.57
2018,6,28,10,15,911.5,104.0,4.5,19.3,893.0,987.47,749.02
2018,6,28,10,30,917.0,106.0,4.5,19.5,921.0,1008.16,761.5
2018,6,28,10,45,921.5,106.5,4.55,19.75,942.5,1023.29,770.56
2018,6,28,11,0,926.0,107.0,4.6,20.0,964.0,1035.3,777.63
2018,6,28,11,15,929.0,107.5,4.65,20.1,979.0,1042.63,782.11
2018,6,28,11,30,932.0,108.0,4.7,20.2,994.0,1046.71,784.55
2018,6,28,11,45,933.5,108.5,4.75,20.3,1001.5,1046.01,783.91
2018,6,28,12,0,935.0,109.0,4.8,20.4,1009.0,1042.05,781.21
2018,6,28,12,15,938.5,107.0,4.85,20.4,1010.5,1034.3,776.37
2018,6,28,12,30,942.0,105.0,4.9,20.4,1012.0,1023.32,769.45
2018,6,28,12,45,945.0,102.0,4.95,20.4,1006.5,1007.64,759.42
2018,6,28,13,0,948.0,99.0,5.0,20.4,1001.0,988.8,747.29
2018,6,28,13,15,945.5,98.0,5.05,20.4,986.5,963.78,730.92
2018,6,28,13,30,943.0,97.0,5.1,20.4,972.0,935.94,712.58
2018,6,28,13,45,939.0,96.5,5.15,20.35,951.0,904.6,691.86
2018,6,28,14,0,935.0,96.0,5.2,20.3,930.0,870.77,669.27
2018,6,28,14,15,930.0,95.0,5.25,20.15,903.0,833.35,644.19
2018,6,28,14,30,925.0,94.0,5.3,20.0,876.0,793.84,617.37
2018,6,28,14,45,917.0,93.0,5.3,19.9,842.5,750.26,586.96
2018,6,28,15,0,909.0,92.0,5.3,19.8,809.0,705.21,555.17
2018,6,28,15,15,899.0,90.5,5.3,19.8,770.0,657.16,518.57
2018,6,28,15,30,889.0,89.0,5.3,19.8,731.0,608.24,480.1
2018,6,28,15,45,877.0,87.0,5.3,19.35,688.5,557.12,439.78
2018,6,28,16,0,865.0,85.0,5.3,18.9,646.0,505.79,398.08
2018,6,28,16,15,849.0,83.0,5.3,18.6,599.5,452.69,353.55
2018,6,28,16,30,833.0,81.0,5.3,18.3,553.0,400.22,308.29
2018,6,28,16,45,812.5,78.0,5.3,17.95,504.5,342.87,258.24
2018,6,28,17,0,792.0,75.0,5.3,17.6,456.0,290.26,211.11
2018,6,28,17,15,762.5,72.0,5.25,17.05,405.5,237.38,164.04
2018,6,28,17,30,733.0,69.0,5.2,16.5,355.0,187.51,120.42
2018,6,28,17,45,691.5,65.0,5.15,15.95,304.5,138.44,80.73
2018,6,28,18,0,650.0,61.0,5.1,15.4,254.0,90.91,47.54
2018,6,28,18,15,590.0,55.5,4.95,14.85,206.0,49.27,28.17
2018,6,28,18,30,530.0,50.0,4.8,14.3,158.0,35.17,25.66
2018,6,28,18,45,438.5,42.5,4.7,13.75,116.0,31.29,21.91
2018,6,28,19,0,347.0,35.0,4.6,13.2,74.0,27.22,17.6
2018,6,28,19,15,218.0,24.0,4.55,12.85,44.5,19.32,5.68
2018,6,28,19,30,89.0,13.0,4.5,12.5,15.0,12.78,0.0
2018,6,28,19,45,44.5,6.5,4.4,12.2,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,29,4,45,47.0,5.0,2.85,11.7,6.0,0.0,0.0
2018,6,29,5,0,94.0,10.0,2.8,12.0,12.0,17.87,0.0
2018,6,29,5,15,239.0,20.5,2.8,12.7,41.5,56.71,10.98
2018,6,29,5,30,384.0,31.0,2.8,13.4,71.0,111.56,68.64
2018,6,29,5,45,477.0,37.5,2.75,14.1,113.5,161.81,112.29
2018,6,29,6,0,570.0,44.0,2.7,14.8,156.0,220.92,163.74
2018,6,29,6,15,627.5,49.0,2.6,15.35,204.0,276.79,213.74
2018,6,29,6,30,685.0,54.0,2.5,15.9,252.0,338.16,267.32
2018,6,29,6,45,724.5,57.5,2.4,16.5,302.5,395.04,315.94
2018,6,29,7,0,764.0,61.0,2.3,17.1,353.0,455.02,365.22
2018,6,29,7,15,792.0,64.0,2.25,17.75,404.0,510.94,409.59
2018,6,29,7,30,820.0,67.0,2.2,18.4,455.0,565.73,451.47
2018,6,29,7,45,840.5,69.5,2.2,19.05,504.5,618.55,490.49
2018,6,29,8,0,861.0,72.0,2.2,19.7,554.0,671.52,527.23
2018,6,29,8,15,875.5,74.0,2.15,20.25,600.5,719.43,558.24
2018,6,29,8,30,890.0,76.0,2.1,20.8,647.0,766.44,587.88
2018,6,29,8,45,902.0,78.0,2.1,21.3,691.0,810.29,615.19
2018,6,29,9,0,914.0,80.0,2.1,21.8,735.0,852.56,640.96
2018,6,29,9,15,921.0,82.5,2.1,22.1,773.5,889.24,663.09
2018,6,29,9,30,928.0,85.0,2.1,22.4,812.0,923.59,683.47
2018,6,29,9,45,933.0,87.0,2.1,22.75,845.0,953.06,700.34
2018,6,29,10,0,938.0,89.0,2.1,23.1,878.0,979.78,715.35
2018,6,29,10,15,943.5,90.5,2.15,23.25,906.5,1003.55,729.57
2018,6,29,10,30,949.0,92.0,2.2,23.4,935.0,1024.34,741.91
2018,6,29,10,45,953.0,92.5,2.25,23.55,956.5,1039.48,750.73
2018,6,29,11,0,957.0,93.0,2.3,23.7,978.0,1051.4,757.65
2018,6,29,11,15,959.0,93.0,2.4,23.7,992.0,1057.51,762.03
2018,6,29,11,30,961.0,93.0,2.5,23.7,1006.0,1060.26,764.42
2018,6,29,11,45,963.0,93.0,2.55,23.75,1014.0,1059.64,764.11
2018,6,29,12,0,965.0,93.0,2.6,23.8,1022.0,1055.65,761.79
2018,6,29,12,15,964.0,94.0,2.7,23.75,1022.0,1046.37,757.02
2018,6,29,12,30,963.0,95.0,2.8,23.7,1022.0,1033.82,750.22
2018,6,29,12,45,960.0,96.0,2.9,23.7,1014.5,1016.16,740.01
2018,6,29,13,0,957.0,97.0,3.0,23.7,1007.0,995.44,727.82
2018,6,29,13,15,954.5,96.0,3.15,23.7,992.5,970.25,713.02
2018,6,29,13,30,952.0,95.0,3.3,23.7,978.0,942.22,696.19
2018,6,29,13,45,948.5,94.0,3.4,23.65,957.0,910.6,676.58
2018,6,29,14,0,945.0,93.0,3.5,23.6,936.0,876.44,655.07
2018,6,29,14,15,939.5,92.0,3.6,23.55,908.5,838.31,630.59
2018,6,29,14,30,934.0,91.0,3.7,23.5,881.0,798.1,604.39
2018,6,29,14,45,926.0,90.5,3.85,23.4,847.5,754.67,575.88
2018,6,29,15,0,918.0,90.0,4.0,23.3,814.0,709.75,545.84
2018,6,29,15,15,908.5,88.0,4.0,23.3,775.0,661.16,510.15
2018,6,29,15,30,899.0,86.0,4.0,23.3,736.0,611.65,472.43
2018,6,29,15,45,886.0,84.5,4.1,22.9,692.5,560.0,432.99
2018,6,29,16,0,873.0,83.0,4.2,22.5,649.0,508.21,392.13
2018,6,29,16,15,855.5,81.0,4.25,22.2,601.5,454.06,347.95
2018,6,29,16,30,838.0,79.0,4.3,21.9,554.0,400.67,303.09
2018,6,29,16,45,816.0,76.0,4.35,21.55,504.5,342.54,253.55
2018,6,29,17,0,794.0,73.0,4.4,21.2,455.0,289.3,206.9
2018,6,29,17,15,765.5,69.5,4.35,20.65,404.5,236.09,160.34
2018,6,29,17,30,737.0,66.0,4.3,20.1,354.0,185.76,117.01
2018,6,29,17,45,698.0,62.0,4.25,19.55,304.0,136.76,77.84
2018,6,29,18,0,659.0,58.0,4.2,19.0,254.0,92.12,47.46
2018,6,29,18,15,593.0,53.5,4.15,18.3,205.0,47.8,26.4
2018,6,29,18,30,527.0,49.0,4.1,17.6,156.0,34.3,24.53
2018,6,29,18,45,449.0,41.5,4.05,16.9,115.5,30.38,20.82
2018,6,29,19,0,371.0,34.0,4.0,16.2,75.0,26.25,16.53
2018,6,29,19,15,237.0,23.5,4.0,15.8,45.0,18.81,5.24
2018,6,29,19,30,103.0,13.0,4.0,15.4,15.0,12.78,0.0
2018,6,29,19,45,51.5,6.5,3.95,15.0,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,30,4,45,52.0,4.5,1.75,14.8,5.5,0.0,0.0
2018,6,30,5,0,104.0,9.0,1.7,15.1,11.0,17.63,0.0
2018,6,30,5,15,259.0,19.5,1.7,15.85,41.5,58.0,8.95
2018,6,30,5,30,414.0,30.0,1.7,16.6,72.0,115.71,69.56
2018,6,30,5,45,503.0,36.0,1.7,17.35,114.5,165.9,112.95
2018,6,30,6,0,592.0,42.0,1.7,18.1,157.0,224.65,163.5
2018,6,30,6,15,648.0,46.0,1.65,18.7,205.0,279.98,212.27
2018,6,30,6,30,704.0,50.0,1.6,19.3,253.0,340.64,264.26
2018,6,30,6,45,741.5,53.5,1.55,19.9,303.5,397.52,311.89
2018,6,30,7,0,779.0,57.0,1.5,20.5,354.0,457.31,359.91
2018,6,30,7,15,806.5,59.5,1.5,21.05,405.0,510.84,401.71
2018,6,30,7,30,834.0,62.0,1.5,21.6,456.0,567.76,444.39
2018,6,30,7,45,853.0,64.0,1.5,22.1,505.0,619.73,481.99
2018,6,30,8,0,872.0,66.0,1.5,22.6,554.0,671.7,517.03
2018,6,30,8,15,886.5,69.0,1.45,23.05,601.5,721.23,548.3
2018,6,30,8,30,901.0,72.0,1.4,23.5,649.0,769.83,578.12
2018,6,30,8,45,913.0,73.0,1.4,24.0,692.5,813.03,604.03
2018,6,30,9,0,925.0,74.0,1.4,24.5,736.0,854.63,628.46
2018,6,30,9,15,932.5,76.5,1.4,24.9,775.5,892.16,650.09
2018,6,30,9,30,940.0,79.0,1.4,25.3,815.0,927.36,669.98
2018,6,30,9,45,944.5,81.0,1.4,25.75,848.0,956.75,685.85
2018,6,30,10,0,949.0,83.0,1.4,26.2,881.0,983.34,699.89
2018,6,30,10,15,953.0,84.5,1.45,26.45,908.5,1005.97,712.75
2018,6,30,10,30,957.0,86.0,1.5,26.7,936.0,1025.53,723.78
2018,6,30,10,45,960.5,87.0,1.55,27.0,957.5,1040.89,732.16
2018,6,30,11,0,964.0,88.0,1.6,27.3,979.0,1052.98,738.66
2018,6,30,11,15,966.5,88.5,1.7,27.4,994.0,1060.22,743.65
2018,6,30,11,30,969.0,89.0,1.8,27.5,1009.0,1064.08,746.69
2018,6,30,11,45,968.5,90.0,1.9,27.55,1015.5,1062.04,746.38
2018,6,30,12,0,968.0,91.0,2.0,27.6,1022.0,1056.63,744.09
2018,6,30,12,15,966.0,92.0,2.1,27.6,1021.5,1046.39,739.02
2018,6,30,12,30,964.0,93.0,2.2,27.6,1021.0,1032.89,731.98
2018,6,30,12,45,960.0,95.0,2.3,27.55,1013.5,1015.31,722.51
2018,6,30,13,0,956.0,97.0,2.4,27.5,1006.0,994.68,711.1
2018,6,30,13,15,953.0,97.0,2.45,27.4,992.0,970.08,696.74
2018,6,30,13,30,950.0,97.0,2.5,27.3,978.0,942.64,680.51
2018,6,30,13,45,946.0,96.0,2.55,27.25,956.5,910.66,661.1
2018,6,30,14,0,942.0,95.0,2.6,27.2,935.0,876.17,639.89
2018,6,30,14,15,936.5,94.0,2.65,27.1,907.5,838.15,616.25
2018,6,30,14,30,931.0,93.0,2.7,27.0,880.0,798.05,590.94
2018,6,30,14,45,923.0,91.5,2.7,26.9,846.0,753.78,562.17
2018,6,30,15,0,915.0,90.0,2.7,26.8,812.0,708.03,532.03
2018,6,30,15,15,879.5,99.5,2.7,26.8,765.5,653.94,493.19
2018,6,30,15,30,844.0,109.0,2.7,26.8,719.0,601.07,453.94
2018,6,30,15,45,848.5,99.5,2.7,26.5,681.0,553.96,418.87
2018,6,30,16,0,853.0,90.0,2.7,26.2,643.0,505.13,381.26
2018,6,30,16,15,825.5,90.0,2.7,25.85,593.0,446.49,335.18
2018,6,30,16,30,798.0,90.0,2.7,25.5,543.0,392.27,291.12
2018,6,30,16,45,791.0,83.0,2.7,25.2,498.0,340.7,247.63
2018,6,30,17,0,784.0,76.0,2.7,24.9,453.0,289.39,203.28
2018,6,30,17,15,757.5,72.5,2.7,24.05,403.5,237.13,158.73
2018,6,30,17,30,731.0,69.0,2.7,23.2,354.0,187.56,116.95
2018,6,30,17,45,688.5,65.0,2.7,22.35,303.5,138.41,78.57
2018,6,30,18,0,646.0,61.0,2.7,21.5,253.0,90.92,46.37
2018,6,30,18,15,586.5,55.5,2.65,20.5,205.0,49.43,27.53
2018,6,30,18,30,527.0,50.0,2.6,19.5,157.0,35.17,25.09
2018,6,30,18,45,436.5,43.0,2.6,18.5,115.5,31.76,21.86
2018,6,30,19,0,346.0,36.0,2.6,17.5,74.0,28.23,18.09
2018,6,30,19,15,218.5,24.5,2.55,17.2,44.5,19.85,5.74
2018,6,30,19,30,91.0,13.0,2.5,16.9,15.0,12.78,0.0
2018,6,30,19,45,45.5,6.5,2.45,16.55,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,1,4,45,24.0,3.5,0.6,13.9,4.0,0.0,0.0
2018,7,1,5,0,48.0,7.0,0.6,13.7,8.0,10.88,0.0
2018,7,1,5,15,148.0,18.5,0.55,13.95,31.5,41.2,3.82
2018,7,1,5,30,248.0,30.0,0.5,14.2,55.0,84.4,51.78
2018,7,1,5,45,355.5,40.0,0.45,14.4,97.5,134.41,93.2
2018,7,1,6,0,463.0,50.0,0.4,14.6,140.0,195.93,144.54
2018,7,1,6,15,404.0,64.5,0.35,14.95,159.0,216.1,166.18
2018,7,1,6,30,345.0,79.0,0.3,15.3,178.0,227.75,179.26
2018,7,1,6,45,335.5,100.0,0.3,15.65,211.5,264.17,210.14
2018,7,1,7,0,326.0,121.0,0.3,16.0,245.0,299.13,238.41
2018,7,1,7,15,457.5,117.5,0.3,16.4,318.0,383.23,304.35
2018,7,1,7,30,589.0,114.0,0.3,16.8,391.0,482.5,379.16
2018,7,1,7,45,709.5,98.5,0.35,17.2,468.5,569.56,443.22
2018,7,1,8,0,830.0,83.0,0.4,17.6,546.0,664.31,510.58
2018,7,1,8,15,847.5,85.5,0.45,18.0,593.5,710.61,539.65
2018,7,1,8,30,865.0,88.0,0.5,18.4,641.0,759.39,570.55
2018,7,1,8,45,878.0,89.5,0.55,18.75,684.5,802.61,597.29
2018,7,1,9,0,891.0,91.0,0.6,19.1,728.0,844.39,622.8
2018,7,1,9,15,898.0,93.5,0.65,19.35,766.0,880.38,644.52
2018,7,1,9,30,905.0,96.0,0.7,19.6,804.0,914.11,664.71
2018,7,1,9,45,909.5,100.0,0.8,19.85,837.5,944.72,683.81
2018,7,1,10,0,914.0,104.0,0.9,20.1,871.0,972.6,701.19
2018,7,1,10,15,920.0,105.0,0.95,20.2,899.5,995.88,715.14
2018,7,1,10,30,926.0,106.0,1.0,20.3,928.0,1016.27,727.38
2018,7,1,10,45,931.0,106.5,1.05,20.4,950.0,1032.13,736.9
2018,7,1,11,0,936.0,107.0,1.1,20.5,972.0,1044.85,744.62
2018,7,1,11,15,939.5,107.0,1.15,20.5,987.0,1052.35,749.53
2018,7,1,11,30,943.0,107.0,1.2,20.5,1002.0,1056.57,752.6
2018,7,1,11,45,945.0,107.0,1.25,20.5,1010.0,1055.97,752.83
2018,7,1,12,0,947.0,107.0,1.3,20.5,1018.0,1052.07,751.18
2018,7,1,12,15,938.5,113.0,1.35,20.5,1016.0,1040.56,744.91
2018,7,1,12,30,930.0,119.0,1.4,20.5,1014.0,1025.95,736.83
2018,7,1,12,45,917.5,125.5,1.45,20.45,1003.5,1005.06,724.97
2018,7,1,13,0,905.0,132.0,1.5,20.4,993.0,981.49,711.43
2018,7,1,13,15,905.0,129.5,1.5,20.45,979.5,958.18,697.01
2018,7,1,13,30,905.0,127.0,1.5,20.5,966.0,932.07,680.78
2018,7,1,13,45,904.0,124.0,1.55,20.5,946.0,901.9,662.65
2018,7,1,14,0,903.0,121.0,1.6,20.5,926.0,869.18,642.7
2018,7,1,14,15,898.5,118.5,1.65,20.45,899.0,831.74,619.49
2018,7,1,14,30,894.0,116.0,1.7,20.4,872.0,792.25,594.62
2018,7,1,14,45,887.5,112.5,1.7,20.4,838.0,748.51,565.91
2018,7,1,15,0,881.0,109.0,1.7,20.4,804.0,703.26,535.54
2018,7,1,15,15,870.0,107.0,1.7,20.4,765.0,655.22,500.86
2018,7,1,15,30,859.0,105.0,1.7,20.4,726.0,606.46,464.73
2018,7,1,15,45,847.0,101.5,1.75,20.25,683.0,555.26,426.32
2018,7,1,16,0,835.0,98.0,1.8,20.1,640.0,501.4,384.7
2018,7,1,16,15,819.0,94.5,1.85,20.0,593.5,448.02,341.93
2018,7,1,16,30,803.0,91.0,1.9,19.9,547.0,395.37,298.33
2018,7,1,16,45,779.5,87.5,1.9,19.8,497.5,341.13,252.31
2018,7,1,17,0,756.0,84.0,1.9,19.7,448.0,288.84,207.0
2018,7,1,17,15,724.0,80.5,1.9,19.35,397.5,236.77,162.06
2018,7,1,17,30,692.0,77.0,1.9,19.0,347.0,185.03,118.19
2018,7,1,17,45,648.5,72.5,1.9,18.7,297.5,137.1,80.25
2018,7,1,18,0,605.0,68.0,1.9,18.4,248.0,93.99,50.97
2018,7,1,18,15,542.5,61.5,1.9,17.8,200.5,53.74,32.06
2018,7,1,18,30,480.0,55.0,1.9,17.2,153.0,39.59,29.24
2018,7,1,18,45,381.0,46.5,1.85,16.65,111.0,35.03,24.91
2018,7,1,19,0,282.0,38.0,1.8,16.1,69.0,29.28,19.11
2018,7,1,19,15,171.5,25.0,1.8,15.75,41.0,19.64,5.61
2018,7,1,19,30,61.0,12.0,1.8,15.4,13.0,11.8,0.0
2018,7,1,19,45,30.5,6.0,1.75,15.05,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,7,2,4,45,1.5,2.0,0.3,13.3,2.0,0.0,0.0
2018,7,2,5,0,3.0,4.0,0.3,13.4,4.0,4.18,0.0
2018,7,2,5,15,25.5,16.0,0.3,13.9,18.5,19.84,0.0
2018,7,2,5,30,48.0,28.0,0.3,14.4,33.0,38.83,23.43
2018,7,2,5,45,78.5,42.5,0.3,14.85,55.5,63.75,44.75
2018,7,2,6,0,109.0,57.0,0.3,15.3,78.0,94.77,71.04
2018,7,2,6,15,288.0,66.5,0.35,15.8,143.5,176.14,136.02
2018,7,2,6,30,467.0,76.0,0.4,16.3,209.0,274.56,214.96
2018,7,2,6,45,475.0,87.0,0.45,16.8,245.0,314.46,248.36
2018,7,2,7,0,483.0,98.0,0.5,17.3,281.0,354.61,281.11
2018,7,2,7,15,573.5,99.5,0.55,17.9,347.0,429.7,339.47
2018,7,2,7,30,664.0,101.0,0.6,18.5,413.0,512.37,401.4
2018,7,2,7,45,650.0,113.5,0.65,19.15,446.5,547.49,425.96
2018,7,2,8,0,636.0,126.0,0.7,19.8,480.0,580.0,448.24
2018,7,2,8,15,640.0,136.5,0.75,20.55,519.0,620.71,475.66
2018,7,2,8,30,644.0,147.0,0.8,21.3,558.0,660.16,501.35
2018,7,2,8,45,672.0,149.5,0.85,22.0,605.0,708.73,532.81
2018,7,2,9,0,700.0,152.0,0.9,22.7,652.0,757.38,562.99
2018,7,2,9,15,776.5,138.0,1.0,23.0,721.0,827.38,608.25
2018,7,2,9,30,853.0,124.0,1.1,23.3,790.0,897.17,652.25
2018,7,2,9,45,792.0,155.5,1.2,23.6,795.0,900.67,653.21
2018,7,2,10,0,731.0,187.0,1.3,23.9,800.0,896.89,650.38
