Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,10,15,702.0,204.5,1.4,23.9,809.5,900.61,653.3
2018,7,2,10,30,673.0,222.0,1.5,23.9,819.0,900.66,653.8
2018,7,2,10,45,677.0,222.5,1.65,23.9,835.5,912.13,662.4
2018,7,2,11,0,681.0,223.0,1.8,23.9,852.0,921.18,669.31
2018,7,2,11,15,701.5,219.0,1.85,23.75,876.0,939.56,681.59
2018,7,2,11,30,722.0,215.0,1.9,23.6,900.0,955.48,692.26
2018,7,2,11,45,720.0,220.5,1.95,23.5,908.0,956.07,693.04
2018,7,2,12,0,718.0,226.0,2.0,23.4,916.0,953.94,692.33
2018,7,2,12,15,741.5,217.5,2.05,23.2,930.5,960.05,697.33
2018,7,2,12,30,765.0,209.0,2.1,23.0,945.0,959.78,698.21
2018,7,2,12,45,842.0,168.0,2.1,22.85,973.0,979.25,711.34
2018,7,2,13,0,919.0,127.0,2.1,22.7,1001.0,989.88,718.64
2018,7,2,13,15,919.5,124.0,2.1,22.55,987.5,966.27,704.06
2018,7,2,13,30,920.0,121.0,2.1,22.4,974.0,939.79,687.95
2018,7,2,13,45,921.0,117.0,2.1,22.2,954.5,909.99,669.75
2018,7,2,14,0,922.0,113.0,2.1,22.0,935.0,877.48,649.65
2018,7,2,14,15,919.5,109.5,2.15,21.8,908.0,840.06,626.55
2018,7,2,14,30,917.0,106.0,2.2,21.6,881.0,800.42,601.64
2018,7,2,14,45,913.5,102.5,2.2,21.4,849.0,757.98,574.09
2018,7,2,15,0,910.0,99.0,2.2,21.2,817.0,713.72,544.91
2018,7,2,15,15,900.0,97.0,2.2,21.2,777.5,665.11,509.73
2018,7,2,15,30,890.0,95.0,2.2,21.2,738.0,615.63,472.8
2018,7,2,15,45,880.5,91.5,2.25,20.75,695.5,564.36,434.51
2018,7,2,16,0,871.0,88.0,2.3,20.3,653.0,512.63,394.47
2018,7,2,16,15,859.0,84.0,2.35,20.05,607.0,459.1,351.33
2018,7,2,16,30,847.0,80.0,2.4,19.8,561.0,405.79,306.91
2018,7,2,16,45,827.5,77.5,2.45,19.55,512.0,348.44,258.15
2018,7,2,17,0,808.0,75.0,2.5,19.3,463.0,295.68,211.93
2018,7,2,17,15,779.5,71.5,2.5,18.9,412.0,241.64,164.7
2018,7,2,17,30,751.0,68.0,2.5,18.5,361.0,190.48,120.63
2018,7,2,17,45,709.5,64.5,2.55,18.1,310.0,140.77,80.93
2018,7,2,18,0,668.0,61.0,2.6,17.7,259.0,95.74,50.3
2018,7,2,18,15,606.0,55.5,2.6,17.15,210.0,49.87,28.01
2018,7,2,18,30,544.0,50.0,2.6,16.6,161.0,35.2,25.45
2018,7,2,18,45,432.5,43.0,2.6,16.0,116.5,31.78,22.13
2018,7,2,19,0,321.0,36.0,2.6,15.4,72.0,28.25,18.28
2018,7,2,19,15,195.5,23.5,2.6,15.0,42.5,18.85,5.07
2018,7,2,19,30,70.0,11.0,2.6,14.6,13.0,10.81,0.0
2018,7,2,19,45,35.0,5.5,2.6,14.2,6.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,11.7,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,12.0,9.0,12.49,0.0
2018,7,3,5,15,176.5,21.0,2.5,12.7,36.0,47.34,0.44
2018,7,3,5,30,296.0,34.0,2.4,13.4,63.0,96.54,59.16
2018,7,3,5,45,387.5,43.0,2.35,14.15,103.0,144.23,100.33
2018,7,3,6,0,479.0,52.0,2.3,14.9,143.0,201.61,149.56
2018,7,3,6,15,399.0,66.5,2.15,15.45,157.5,213.82,165.75
2018,7,3,6,30,319.0,81.0,2.0,16.0,172.0,219.02,174.01
2018,7,3,6,45,333.0,98.0,1.9,16.5,209.0,260.25,209.17
2018,7,3,7,0,347.0,115.0,1.8,17.0,246.0,302.48,243.89
2018,7,3,7,15,339.5,135.0,1.75,17.5,278.5,337.11,271.4
2018,7,3,7,30,332.0,155.0,1.7,18.0,311.0,364.1,292.06
2018,7,3,7,45,281.0,165.5,1.6,18.5,307.5,357.76,285.7
2018,7,3,8,0,230.0,176.0,1.5,19.0,304.0,346.32,275.11
2018,7,3,8,15,236.5,189.5,1.5,19.45,331.0,374.78,296.17
2018,7,3,8,30,243.0,203.0,1.5,19.9,358.0,403.17,316.55
2018,7,3,8,45,509.5,167.5,1.45,20.3,521.5,598.0,464.22
2018,7,3,9,0,776.0,132.0,1.4,20.7,685.0,796.24,600.93
2018,7,3,9,15,809.5,129.5,1.45,21.0,735.0,846.39,631.0
2018,7,3,9,30,843.0,127.0,1.5,21.3,785.0,896.03,661.93
2018,7,3,9,45,682.5,187.0,1.5,21.55,734.5,836.7,620.32
2018,7,3,10,0,522.0,247.0,1.5,21.8,684.0,760.64,566.01
2018,7,3,10,15,415.5,295.0,1.6,21.95,650.5,718.22,534.58
2018,7,3,10,30,309.0,343.0,1.7,22.1,617.0,662.46,493.22
2018,7,3,10,45,302.0,348.0,1.8,22.25,621.0,663.34,494.0
2018,7,3,11,0,295.0,353.0,1.9,22.4,625.0,662.87,493.37
2018,7,3,11,15,306.5,364.5,2.0,22.45,651.0,686.31,509.79
2018,7,3,11,30,318.0,376.0,2.1,22.5,677.0,708.49,525.12
2018,7,3,11,45,520.0,295.0,2.2,22.5,792.5,831.06,614.98
2018,7,3,12,0,722.0,214.0,2.3,22.5,908.0,945.7,693.79
2018,7,3,12,15,787.0,189.5,2.4,22.4,946.5,973.26,711.82
2018,7,3,12,30,852.0,165.0,2.5,22.3,985.0,1000.73,730.71
2018,7,3,12,45,851.0,164.0,2.6,22.2,978.0,983.98,720.93
2018,7,3,13,0,850.0,163.0,2.7,22.1,971.0,964.46,709.72
2018,7,3,13,15,848.5,161.0,2.7,21.95,957.5,940.79,695.02
2018,7,3,13,30,847.0,159.0,2.7,21.8,944.0,914.56,678.62
2018,7,3,13,45,844.5,156.0,2.75,21.65,924.0,884.02,659.66
2018,7,3,14,0,842.0,153.0,2.8,21.5,904.0,851.22,639.01
2018,7,3,14,15,837.5,150.5,2.8,21.35,878.0,815.15,615.62
2018,7,3,14,30,833.0,148.0,2.8,21.2,852.0,777.23,590.73
2018,7,3,14,45,828.0,143.0,2.8,21.05,819.5,734.86,562.47
2018,7,3,15,0,823.0,138.0,2.8,20.9,787.0,691.02,531.41
2018,7,3,15,15,810.5,135.0,2.8,20.9,748.0,643.03,496.04
2018,7,3,15,30,798.0,132.0,2.8,20.9,709.0,594.61,459.53
2018,7,3,15,45,787.5,127.0,2.85,20.4,667.5,545.18,422.33
2018,7,3,16,0,777.0,122.0,2.9,19.9,626.0,495.58,383.74
2018,7,3,16,15,764.5,115.5,2.85,19.55,581.0,443.74,341.78
2018,7,3,16,30,752.0,109.0,2.8,19.2,536.0,392.37,298.94
2018,7,3,16,45,731.0,104.0,2.8,18.85,488.0,337.4,252.38
2018,7,3,17,0,710.0,99.0,2.8,18.5,440.0,286.7,208.29
2018,7,3,17,15,679.5,93.0,2.75,18.05,390.0,234.85,163.37
2018,7,3,17,30,649.0,87.0,2.7,17.6,340.0,186.16,121.77
2018,7,3,17,45,608.5,80.0,2.6,17.1,291.0,138.66,83.88
2018,7,3,18,0,568.0,73.0,2.5,16.6,242.0,95.7,54.16
2018,7,3,18,15,509.0,65.5,2.45,16.1,195.5,56.6,35.19
2018,7,3,18,30,450.0,58.0,2.4,15.6,149.0,42.36,31.88
2018,7,3,18,45,361.5,48.0,2.3,15.1,108.5,36.51,26.36
2018,7,3,19,0,273.0,38.0,2.2,14.6,68.0,29.3,19.23
2018,7,3,19,15,165.0,24.5,2.2,14.25,40.0,19.23,5.18
2018,7,3,19,30,57.0,11.0,2.2,13.9,12.0,10.81,0.0
2018,7,3,19,45,28.5,5.5,2.2,13.5,6.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,7,4,4,45,14.5,3.0,1.55,10.2,3.0,0.0,0.0
2018,7,4,5,0,29.0,6.0,1.5,10.4,6.0,8.22,0.0
2018,7,4,5,15,115.5,17.0,1.5,10.8,27.0,34.55,0.0
2018,7,4,5,30,202.0,28.0,1.5,11.2,48.0,72.0,43.71
2018,7,4,5,45,185.0,32.0,1.5,11.6,58.0,82.59,57.21
2018,7,4,6,0,168.0,36.0,1.5,12.0,68.0,91.65,67.84
2018,7,4,6,15,104.0,41.5,1.4,12.35,63.0,80.92,61.86
2018,7,4,6,30,40.0,47.0,1.3,12.7,58.0,64.23,49.2
2018,7,4,6,45,20.0,56.0,1.25,13.1,61.5,64.0,49.23
2018,7,4,7,0,0.0,65.0,1.2,13.5,65.0,62.82,48.01
2018,7,4,7,15,0.0,82.5,1.2,13.8,82.5,79.91,62.17
2018,7,4,7,30,0.0,100.0,1.2,14.1,100.0,97.21,76.26
2018,7,4,7,45,0.0,111.0,1.2,14.45,111.0,108.03,84.79
2018,7,4,8,0,0.0,122.0,1.2,14.8,122.0,118.87,93.22
2018,7,4,8,15,0.5,135.0,1.25,15.1,135.5,132.07,103.54
2018,7,4,8,30,1.0,148.0,1.3,15.4,149.0,145.32,113.79
2018,7,4,8,45,2.5,160.0,1.35,15.65,162.0,158.4,123.89
2018,7,4,9,0,4.0,172.0,1.4,15.9,175.0,171.59,133.99
2018,7,4,9,15,6.0,184.0,1.45,16.1,188.5,185.3,144.49
2018,7,4,9,30,8.0,196.0,1.5,16.3,202.0,199.11,155.01
2018,7,4,9,45,8.5,196.5,1.5,16.5,203.5,200.15,155.41
2018,7,4,10,0,9.0,197.0,1.5,16.7,205.0,201.2,155.89
2018,7,4,10,15,11.5,224.0,1.55,16.85,234.0,230.55,178.47
2018,7,4,10,30,14.0,251.0,1.6,17.0,263.0,259.95,200.77
2018,7,4,10,45,14.0,251.0,1.6,17.15,263.5,259.94,200.33
2018,7,4,11,0,14.0,251.0,1.6,17.3,264.0,259.89,200.0
2018,7,4,11,15,16.5,273.0,1.6,17.35,288.5,284.14,218.34
2018,7,4,11,30,19.0,295.0,1.6,17.4,313.0,308.29,236.37
2018,7,4,11,45,30.0,335.0,1.6,17.45,363.5,364.55,278.51
2018,7,4,12,0,41.0,375.0,1.6,17.5,414.0,414.83,315.43
2018,7,4,12,15,104.5,404.0,1.6,17.55,504.5,510.46,386.74
2018,7,4,12,30,168.0,433.0,1.6,17.6,595.0,598.01,450.09
2018,7,4,12,45,517.5,290.0,1.6,17.6,783.0,792.77,596.21
2018,7,4,13,0,867.0,147.0,1.6,17.6,971.0,960.83,709.71
2018,7,4,13,15,890.5,133.5,1.6,17.55,969.0,949.24,700.57
2018,7,4,13,30,914.0,120.0,1.6,17.5,967.0,933.8,691.18
2018,7,4,13,45,911.5,118.0,1.6,17.45,946.5,903.12,671.79
2018,7,4,14,0,909.0,116.0,1.6,17.4,926.0,869.95,650.8
2018,7,4,14,15,903.5,113.5,1.6,17.3,898.0,831.55,626.25
2018,7,4,14,30,898.0,111.0,1.6,17.2,870.0,791.16,600.12
2018,7,4,14,45,890.0,109.0,1.6,17.1,836.0,747.63,571.52
2018,7,4,15,0,882.0,107.0,1.6,17.0,802.0,702.68,541.37
2018,7,4,15,15,871.5,105.0,1.6,17.0,763.5,654.92,506.52
2018,7,4,15,30,861.0,103.0,1.6,17.0,725.0,606.37,470.17
2018,7,4,15,45,849.5,99.5,1.6,16.65,682.0,555.33,431.54
2018,7,4,16,0,838.0,96.0,1.6,16.3,639.0,504.05,391.43
2018,7,4,16,15,824.0,92.0,1.6,16.05,593.0,448.41,346.59
2018,7,4,16,30,810.0,88.0,1.6,15.8,547.0,395.78,302.56
2018,7,4,16,45,789.5,84.0,1.6,15.55,498.0,341.68,256.18
2018,7,4,17,0,769.0,80.0,1.6,15.3,449.0,289.21,210.11
2018,7,4,17,15,741.0,75.5,1.6,14.95,399.0,236.39,163.72
2018,7,4,17,30,713.0,71.0,1.6,14.6,349.0,186.43,120.38
2018,7,4,17,45,675.5,66.0,1.65,14.25,299.5,137.86,81.08
2018,7,4,18,0,638.0,61.0,1.7,13.9,250.0,90.41,47.67
2018,7,4,18,15,583.0,55.0,1.65,13.5,203.0,48.91,28.05
2018,7,4,18,30,528.0,49.0,1.6,13.1,156.0,34.35,25.11
2018,7,4,18,45,444.0,41.0,1.6,12.75,114.5,29.99,20.9
2018,7,4,19,0,360.0,33.0,1.6,12.4,73.0,25.36,16.07
2018,7,4,19,15,229.5,22.5,1.55,12.15,43.5,17.89,4.34
2018,7,4,19,30,99.0,12.0,1.5,11.9,14.0,11.8,0.0
2018,7,4,19,45,49.5,6.0,1.45,11.65,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.75,9.65,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.8,9.9,10.0,15.8,0.0
2018,7,5,5,15,234.0,19.0,0.85,10.35,37.5,52.08,0.0
2018,7,5,5,30,380.0,29.0,0.9,10.8,65.0,106.08,63.25
2018,7,5,5,45,472.0,35.0,0.95,11.25,106.0,154.68,106.46
2018,7,5,6,0,564.0,41.0,1.0,11.7,147.0,212.16,156.73
2018,7,5,6,15,610.5,46.5,1.0,12.15,192.0,264.2,203.9
2018,7,5,6,30,657.0,52.0,1.0,12.6,237.0,320.67,253.72
2018,7,5,6,45,697.0,56.5,1.0,13.05,287.0,377.34,302.28
2018,7,5,7,0,737.0,61.0,1.0,13.5,337.0,437.25,351.64
2018,7,5,7,15,776.5,62.0,1.0,13.9,390.0,495.9,398.37
2018,7,5,7,30,816.0,63.0,1.0,14.3,443.0,554.57,443.52
2018,7,5,7,45,836.5,65.5,1.0,14.75,492.5,607.36,482.48
2018,7,5,8,0,857.0,68.0,1.0,15.2,542.0,660.31,519.28
2018,7,5,8,15,873.0,69.5,1.0,15.55,589.0,708.79,550.95
2018,7,5,8,30,889.0,71.0,1.0,15.9,636.0,756.52,581.44
2018,7,5,8,45,901.5,72.5,1.05,16.3,680.0,800.43,609.29
2018,7,5,9,0,914.0,74.0,1.1,16.7,724.0,842.82,635.75
2018,7,5,9,15,924.5,74.5,1.1,17.0,763.5,880.62,658.32
2018,7,5,9,30,935.0,75.0,1.1,17.3,803.0,916.32,679.28
2018,7,5,9,45,943.0,76.0,1.1,17.6,837.5,947.97,697.38
2018,7,5,10,0,951.0,77.0,1.1,17.9,872.0,976.99,713.7
2018,7,5,10,15,948.0,82.5,1.15,18.15,898.0,997.54,725.62
2018,7,5,10,30,945.0,88.0,1.2,18.4,924.0,1014.72,735.57
2018,7,5,10,45,879.5,116.5,1.2,18.65,909.5,991.07,718.92
2018,7,5,11,0,814.0,145.0,1.2,18.9,895.0,962.16,699.54
2018,7,5,11,15,864.0,126.5,1.25,19.1,934.0,996.57,721.64
2018,7,5,11,30,914.0,108.0,1.3,19.3,973.0,1028.3,741.1
2018,7,5,11,45,855.5,137.0,1.3,19.5,952.0,996.84,720.01
2018,7,5,12,0,797.0,166.0,1.3,19.7,931.0,968.01,701.4
2018,7,5,12,15,828.5,154.5,1.35,19.8,950.5,973.62,705.82
2018,7,5,12,30,860.0,143.0,1.4,19.9,970.0,981.89,711.56
2018,7,5,12,45,909.5,118.5,1.45,19.95,987.5,990.89,717.96
2018,7,5,13,0,959.0,94.0,1.5,20.0,1005.0,995.14,721.44
2018,7,5,13,15,959.0,93.0,1.5,20.0,992.5,972.35,707.18
2018,7,5,13,30,959.0,92.0,1.5,20.0,980.0,946.57,691.32
2018,7,5,13,45,956.5,90.0,1.5,20.05,959.0,914.74,671.4
2018,7,5,14,0,954.0,88.0,1.5,20.1,938.0,880.29,649.7
2018,7,5,14,15,950.0,86.5,1.5,20.05,911.0,842.65,625.98
2018,7,5,14,30,946.0,85.0,1.5,20.0,884.0,802.78,600.55
2018,7,5,14,45,941.0,82.5,1.55,20.0,851.0,759.17,572.67
2018,7,5,15,0,936.0,80.0,1.6,20.0,818.0,713.79,543.11
2018,7,5,15,15,927.0,78.5,1.6,20.0,779.0,665.24,509.02
2018,7,5,15,30,918.0,77.0,1.6,20.0,740.0,615.67,472.29
2018,7,5,15,45,908.0,75.0,1.6,19.9,697.5,564.29,433.31
2018,7,5,16,0,898.0,73.0,1.6,19.8,655.0,512.43,392.7
2018,7,5,16,15,885.0,70.5,1.65,19.65,608.5,458.53,349.47
2018,7,5,16,30,872.0,68.0,1.7,19.5,562.0,404.92,304.93
2018,7,5,16,45,853.5,65.0,1.7,19.35,512.5,349.5,257.6
2018,7,5,17,0,835.0,62.0,1.7,19.2,463.0,295.39,210.28
2018,7,5,17,15,809.0,59.5,1.7,18.9,412.5,241.51,163.09
2018,7,5,17,30,783.0,57.0,1.7,18.6,362.0,186.43,115.74
2018,7,5,17,45,747.5,53.5,1.7,18.25,311.5,135.69,74.96
2018,7,5,18,0,712.0,50.0,1.7,17.9,261.0,88.91,42.99
2018,7,5,18,15,659.0,46.0,1.75,17.15,212.5,45.47,23.76
2018,7,5,18,30,606.0,42.0,1.8,16.4,164.0,31.13,21.9
2018,7,5,18,45,523.0,36.0,1.8,15.6,121.0,27.93,18.82
2018,7,5,19,0,440.0,30.0,1.8,14.8,78.0,22.57,13.5
2018,7,5,19,15,291.5,21.0,1.85,14.55,46.5,16.45,3.24
2018,7,5,19,30,143.0,12.0,1.9,14.3,15.0,11.8,0.0
2018,7,5,19,45,71.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.15,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.4,5.0,6.39,0.0
2018,7,6,5,15,25.0,18.0,1.8,14.7,19.5,21.76,0.0
2018,7,6,5,30,31.0,31.0,1.8,15.0,34.0,37.38,22.25
2018,7,6,5,45,63.0,48.5,1.8,15.3,59.0,66.85,47.47
2018,7,6,6,0,95.0,66.0,1.8,15.6,84.0,97.6,73.58
2018,7,6,6,15,125.5,85.0,1.85,15.95,116.0,132.82,103.63
2018,7,6,6,30,156.0,104.0,1.9,16.3,148.0,171.13,136.1
2018,7,6,6,45,142.5,119.0,1.95,16.6,165.0,188.59,151.32
2018,7,6,7,0,129.0,134.0,2.0,16.9,182.0,204.57,164.67
2018,7,6,7,15,73.0,145.5,2.0,17.15,173.5,187.45,150.21
2018,7,6,7,30,17.0,157.0,2.0,17.4,165.0,165.22,130.94
2018,7,6,7,45,39.5,189.0,2.05,17.6,210.0,217.7,173.08
2018,7,6,8,0,62.0,221.0,2.1,17.8,255.0,268.01,212.59
2018,7,6,8,15,97.5,249.0,2.15,18.1,308.0,325.14,257.02
2018,7,6,8,30,133.0,277.0,2.2,18.4,361.0,391.83,307.79
2018,7,6,8,45,89.5,269.0,2.3,18.65,327.5,345.58,270.46
2018,7,6,9,0,46.0,261.0,2.4,18.9,294.0,303.29,236.19
2018,7,6,9,15,28.0,234.5,2.4,19.15,255.0,260.93,202.53
2018,7,6,9,30,10.0,208.0,2.4,19.4,216.0,212.92,164.26
2018,7,6,9,45,12.0,205.5,2.45,19.7,215.5,212.34,163.58
2018,7,6,10,0,14.0,203.0,2.5,20.0,215.0,211.87,162.89
2018,7,6,10,15,41.0,301.5,2.5,20.3,337.5,343.61,263.68
2018,7,6,10,30,68.0,400.0,2.5,20.6,460.0,472.25,357.93
2018,7,6,10,45,105.0,426.5,2.5,20.9,522.0,536.07,403.73
2018,7,6,11,0,142.0,453.0,2.5,21.2,584.0,607.7,454.35
2018,7,6,11,15,142.5,455.0,2.5,21.25,588.0,609.38,454.68
2018,7,6,11,30,143.0,457.0,2.5,21.3,592.0,610.42,455.09
2018,7,6,11,45,274.5,439.0,2.55,21.4,701.5,727.25,540.65
2018,7,6,12,0,406.0,421.0,2.6,21.5,811.0,835.61,617.27
2018,7,6,12,15,438.5,407.5,2.6,21.5,828.5,852.11,628.31
2018,7,6,12,30,471.0,394.0,2.6,21.5,846.0,861.95,635.77
2018,7,6,12,45,434.0,405.0,2.65,21.5,819.5,826.82,611.34
2018,7,6,13,0,397.0,416.0,2.7,21.5,793.0,788.81,585.17
2018,7,6,13,15,506.5,353.0,2.75,21.5,826.5,818.25,609.69
2018,7,6,13,30,616.0,290.0,2.8,21.5,860.0,838.38,627.18
2018,7,6,13,45,586.0,291.5,2.85,21.45,824.0,793.82,596.46
2018,7,6,14,0,556.0,293.0,2.9,21.4,788.0,749.77,566.16
2018,7,6,14,15,473.0,323.0,2.95,21.35,735.0,690.55,523.13
2018,7,6,14,30,390.0,353.0,3.0,21.3,682.0,635.3,482.43
2018,7,6,14,45,306.5,354.0,3.05,21.25,606.5,558.1,425.85
2018,7,6,15,0,223.0,355.0,3.1,21.2,531.0,487.86,373.49
2018,7,6,15,15,223.0,340.0,3.1,21.2,508.5,461.85,354.73
2018,7,6,15,30,223.0,325.0,3.1,21.2,486.0,435.49,335.25
2018,7,6,15,45,243.5,299.5,3.2,20.95,465.5,408.43,315.68
2018,7,6,16,0,264.0,274.0,3.3,20.7,445.0,381.08,295.21
2018,7,6,16,15,202.0,251.0,3.3,20.5,376.0,320.05,248.14
2018,7,6,16,30,140.0,228.0,3.3,20.3,307.0,262.89,203.94
2018,7,6,16,45,102.5,209.5,3.35,20.1,264.5,224.41,174.11
2018,7,6,17,0,65.0,191.0,3.4,19.9,222.0,193.07,150.05
2018,7,6,17,15,238.5,150.5,3.35,19.55,246.0,186.62,139.19
2018,7,6,17,30,412.0,110.0,3.3,19.2,270.0,164.42,113.24
2018,7,6,17,45,372.0,91.0,3.3,18.9,220.0,119.31,77.65
2018,7,6,18,0,332.0,72.0,3.3,18.6,170.0,78.96,48.48
2018,7,6,18,15,166.0,54.5,3.25,18.15,103.5,47.4,32.01
2018,7,6,18,30,0.0,37.0,3.2,17.7,37.0,35.73,25.77
2018,7,6,18,45,94.5,28.0,3.15,17.3,38.5,23.37,14.68
2018,7,6,19,0,189.0,19.0,3.1,16.9,40.0,12.98,5.26
2018,7,6,19,15,157.5,15.5,3.1,16.6,27.5,11.33,0.24
2018,7,6,19,30,126.0,12.0,3.1,16.3,15.0,11.8,0.0
2018,7,6,19,45,63.0,6.0,3.1,15.95,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,7,4,45,13.5,2.5,3.45,11.9,2.5,0.0,0.0
2018,7,7,5,0,27.0,5.0,3.5,12.2,5.0,6.98,0.0
2018,7,7,5,15,14.0,16.5,3.5,12.7,16.5,18.07,0.0
2018,7,7,5,30,1.0,28.0,3.5,13.2,28.0,27.72,15.87
2018,7,7,5,45,95.5,43.0,3.5,13.75,60.5,70.63,49.73
2018,7,7,6,0,190.0,58.0,3.5,14.3,93.0,118.56,88.91
2018,7,7,6,15,209.5,77.5,3.45,14.8,127.0,156.15,122.13
2018,7,7,6,30,229.0,97.0,3.4,15.3,161.0,195.59,156.46
2018,7,7,6,45,292.0,109.0,3.35,15.85,207.0,247.76,200.38
2018,7,7,7,0,355.0,121.0,3.3,16.4,253.0,311.57,253.06
2018,7,7,7,15,526.5,107.0,3.3,17.05,334.5,409.61,332.71
2018,7,7,7,30,698.0,93.0,3.3,17.7,416.0,520.59,420.59
2018,7,7,7,45,683.0,106.5,3.35,18.3,452.0,558.03,448.39
2018,7,7,8,0,668.0,120.0,3.4,18.9,488.0,592.68,473.45
2018,7,7,8,15,644.5,142.0,3.45,19.35,522.5,627.54,497.79
2018,7,7,8,30,621.0,164.0,3.5,19.8,557.0,658.69,518.72
2018,7,7,8,45,596.5,187.0,3.5,20.3,586.0,686.46,536.36
2018,7,7,9,0,572.0,210.0,3.5,20.8,615.0,710.6,550.99
2018,7,7,9,15,703.0,169.5,3.55,21.0,695.5,798.61,614.49
2018,7,7,9,30,834.0,129.0,3.6,21.2,776.0,888.6,675.3
2018,7,7,9,45,871.5,118.0,3.65,21.45,821.0,926.82,699.29
2018,7,7,10,0,909.0,107.0,3.7,21.7,866.0,969.07,726.2
2018,7,7,10,15,922.0,104.5,3.75,21.85,896.5,995.5,742.53
2018,7,7,10,30,935.0,102.0,3.8,22.0,927.0,1019.3,757.21
2018,7,7,10,45,946.5,98.0,3.8,22.1,951.0,1037.22,767.84
2018,7,7,11,0,958.0,94.0,3.8,22.2,975.0,1052.13,776.57
2018,7,7,11,15,892.0,137.5,3.8,22.25,968.5,1035.48,764.76
2018,7,7,11,30,826.0,181.0,3.8,22.3,962.0,1020.55,754.45
2018,7,7,11,45,688.5,250.0,3.8,22.35,904.5,954.83,710.25
2018,7,7,12,0,551.0,319.0,3.8,22.4,847.0,881.61,657.28
2018,7,7,12,15,438.0,378.5,3.85,22.35,798.5,822.89,613.91
2018,7,7,12,30,325.0,438.0,3.9,22.3,750.0,760.32,567.27
2018,7,7,12,45,438.0,384.5,3.9,22.25,802.0,810.67,606.55
2018,7,7,13,0,551.0,331.0,3.9,22.2,854.0,852.72,639.02
2018,7,7,13,15,586.0,310.5,3.95,22.1,859.5,849.02,637.93
2018,7,7,13,30,621.0,290.0,4.0,22.0,865.0,842.95,635.45
2018,7,7,13,45,702.5,237.0,4.05,21.85,873.5,842.02,638.22
2018,7,7,14,0,784.0,184.0,4.1,21.7,882.0,833.56,633.72
2018,7,7,14,15,847.0,143.0,4.15,21.4,876.0,816.04,623.14
2018,7,7,14,30,910.0,102.0,4.2,21.1,870.0,792.02,607.99
2018,7,7,14,45,817.0,142.5,4.25,20.85,811.5,727.01,563.19
2018,7,7,15,0,724.0,183.0,4.3,20.6,753.0,665.92,517.3
2018,7,7,15,15,614.5,214.5,4.3,20.6,681.5,592.31,460.82
2018,7,7,15,30,505.0,246.0,4.3,20.6,610.0,526.57,409.65
2018,7,7,15,45,547.5,212.0,4.35,20.1,585.0,492.22,384.45
2018,7,7,16,0,590.0,178.0,4.4,19.6,560.0,453.17,354.28
2018,7,7,16,15,686.0,134.0,4.4,19.35,546.5,423.76,329.49
2018,7,7,16,30,782.0,90.0,4.4,19.1,533.0,386.67,296.5
2018,7,7,16,45,612.5,119.0,4.4,18.85,446.5,310.77,234.93
2018,7,7,17,0,443.0,148.0,4.4,18.6,360.0,254.24,190.22
2018,7,7,17,15,494.0,119.5,4.4,18.25,331.5,215.67,154.77
2018,7,7,17,30,545.0,91.0,4.4,17.9,303.0,170.87,113.77
2018,7,7,17,45,621.0,70.5,4.35,17.55,279.5,131.65,77.6
2018,7,7,18,0,697.0,50.0,4.3,17.2,256.0,87.45,42.62
2018,7,7,18,15,643.5,45.5,4.25,16.7,208.0,44.32,23.34
2018,7,7,18,30,590.0,41.0,4.2,16.2,160.0,30.26,21.11
2018,7,7,18,45,505.0,35.5,4.15,15.75,117.5,27.5,18.39
2018,7,7,19,0,420.0,30.0,4.1,15.3,75.0,22.64,13.45
2018,7,7,19,15,276.0,21.0,4.05,14.95,45.0,16.52,2.7
2018,7,7,19,30,132.0,12.0,4.0,14.6,15.0,11.8,0.0
2018,7,7,19,45,66.0,6.0,4.0,14.25,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.5,3.7,11.4,4.5,0.0,0.0
2018,7,8,5,0,87.0,9.0,3.7,11.5,9.0,15.4,0.0
2018,7,8,5,15,235.5,18.5,3.7,11.95,36.0,50.41,0.0
2018,7,8,5,30,384.0,28.0,3.7,12.4,63.0,104.3,60.01
2018,7,8,5,45,476.5,35.0,3.65,12.85,104.5,153.95,104.99
2018,7,8,6,0,569.0,42.0,3.6,13.3,146.0,212.48,156.54
2018,7,8,6,15,627.5,46.5,3.65,13.9,193.5,267.71,206.77
2018,7,8,6,30,686.0,51.0,3.7,14.5,241.0,328.57,261.01
2018,7,8,6,45,724.0,55.0,3.7,15.1,291.0,385.27,310.78
2018,7,8,7,0,762.0,59.0,3.7,15.7,341.0,444.97,361.34
2018,7,8,7,15,790.0,62.0,3.75,16.35,392.0,500.87,407.25
2018,7,8,7,30,818.0,65.0,3.8,17.0,443.0,555.69,450.82
2018,7,8,7,45,839.0,67.5,3.8,17.6,493.0,608.95,491.66
2018,7,8,8,0,860.0,70.0,3.8,18.2,543.0,662.43,530.58
2018,7,8,8,15,876.5,72.5,3.8,18.65,591.0,712.61,565.01
2018,7,8,8,30,893.0,75.0,3.8,19.1,639.0,762.06,598.25
2018,7,8,8,45,905.5,76.0,3.8,19.55,683.0,805.68,626.7
2018,7,8,9,0,918.0,77.0,3.8,20.0,727.0,847.76,653.66
2018,7,8,9,15,927.0,79.0,3.85,20.35,767.0,886.16,678.2
2018,7,8,9,30,936.0,81.0,3.9,20.7,807.0,922.35,701.0
2018,7,8,9,45,943.0,82.5,3.9,21.05,841.5,953.76,720.06
2018,7,8,10,0,950.0,84.0,3.9,21.4,876.0,982.48,737.2
2018,7,8,10,15,956.5,84.5,3.95,21.55,905.0,1006.82,752.23
2018,7,8,10,30,963.0,85.0,4.0,21.7,934.0,1028.17,765.3
2018,7,8,10,45,968.5,84.5,4.0,21.85,956.5,1044.35,774.65
2018,7,8,11,0,974.0,84.0,4.0,22.0,979.0,1057.29,781.97
2018,7,8,11,15,977.0,84.0,4.0,22.05,994.5,1064.92,786.19
2018,7,8,11,30,980.0,84.0,4.0,22.1,1010.0,1069.14,788.32
2018,7,8,11,45,982.0,83.5,4.0,22.15,1018.0,1068.38,787.32
2018,7,8,12,0,984.0,83.0,4.0,22.2,1026.0,1064.17,784.21
2018,7,8,12,15,982.0,85.0,4.05,22.2,1026.5,1055.14,778.55
2018,7,8,12,30,980.0,87.0,4.1,22.2,1027.0,1042.75,770.81
2018,7,8,12,45,976.5,88.0,4.1,22.2,1019.5,1024.64,759.03
2018,7,8,13,0,973.0,89.0,4.1,22.2,1012.0,1003.41,745.26
2018,7,8,13,15,971.5,88.0,4.1,22.15,998.0,979.01,729.55
2018,7,8,13,30,970.0,87.0,4.1,22.1,984.0,951.63,711.85
2018,7,8,13,45,966.5,85.5,4.1,22.1,962.5,919.17,690.51
2018,7,8,14,0,963.0,84.0,4.1,22.1,941.0,884.1,667.31
2018,7,8,14,15,958.0,82.5,4.1,22.0,913.0,845.37,641.69
2018,7,8,14,30,953.0,81.0,4.1,21.9,885.0,804.45,614.34
2018,7,8,14,45,947.0,79.5,4.1,21.75,852.0,760.82,584.91
2018,7,8,15,0,941.0,78.0,4.1,21.6,819.0,715.45,553.9
2018,7,8,15,15,932.0,76.5,4.1,21.6,780.0,666.66,518.35
2018,7,8,15,30,923.0,75.0,4.1,21.6,741.0,616.82,480.07
2018,7,8,15,45,911.5,73.5,4.1,21.15,697.5,564.81,439.9
2018,7,8,16,0,900.0,72.0,4.1,20.7,654.0,512.45,398.17
2018,7,8,16,15,885.5,69.5,4.1,20.35,607.0,457.72,353.15
2018,7,8,16,30,871.0,67.0,4.1,20.0,560.0,403.43,307.09
2018,7,8,16,45,851.0,65.0,4.1,19.65,510.5,348.38,259.27
2018,7,8,17,0,831.0,63.0,4.1,19.3,461.0,294.79,211.69
2018,7,8,17,15,804.5,60.5,4.05,18.8,410.5,240.9,163.93
2018,7,8,17,30,778.0,58.0,4.0,18.3,360.0,185.9,116.2
2018,7,8,17,45,740.5,54.5,4.0,17.8,309.0,135.09,75.18
2018,7,8,18,0,703.0,51.0,4.0,17.3,258.0,88.47,43.3
2018,7,8,18,15,648.0,46.5,3.9,16.7,209.5,45.0,24.06
2018,7,8,18,30,593.0,42.0,3.8,16.1,161.0,31.22,21.97
2018,7,8,18,45,506.5,36.0,3.75,15.5,118.0,28.04,18.87
2018,7,8,19,0,420.0,30.0,3.7,14.9,75.0,22.68,13.5
2018,7,8,19,15,275.5,21.0,3.65,14.5,45.0,16.57,2.39
2018,7,8,19,30,131.0,12.0,3.6,14.1,15.0,11.8,0.0
2018,7,8,19,45,65.5,6.0,3.55,13.7,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,3.5,3.35,11.25,3.5,0.0,0.0
2018,7,9,5,0,67.0,7.0,3.4,11.3,7.0,11.85,0.0
2018,7,9,5,15,227.0,17.0,3.4,11.8,34.0,47.43,0.0
2018,7,9,5,30,387.0,27.0,3.4,12.3,61.0,103.3,58.56
2018,7,9,5,45,479.0,33.5,3.4,12.75,102.0,151.15,102.44
2018,7,9,6,0,571.0,40.0,3.4,13.2,143.0,210.23,154.46
2018,7,9,6,15,628.5,44.0,3.4,13.85,190.0,264.58,203.97
2018,7,9,6,30,686.0,48.0,3.4,14.5,237.0,324.47,257.37
2018,7,9,6,45,724.0,52.0,3.4,15.15,287.0,381.12,307.05
2018,7,9,7,0,762.0,56.0,3.4,15.8,337.0,440.79,357.49
2018,7,9,7,15,790.0,58.5,3.4,16.6,387.5,493.85,400.87
2018,7,9,7,30,818.0,61.0,3.4,17.4,438.0,550.41,445.31
2018,7,9,7,45,838.0,63.5,3.45,18.2,487.0,603.08,485.31
2018,7,9,8,0,858.0,66.0,3.5,19.0,536.0,655.88,523.21
2018,7,9,8,15,873.0,68.0,3.5,19.65,583.0,704.39,555.82
2018,7,9,8,30,888.0,70.0,3.5,20.3,630.0,752.07,587.16
2018,7,9,8,45,900.5,71.5,3.5,21.0,674.0,796.12,615.18
2018,7,9,9,0,913.0,73.0,3.5,21.7,718.0,838.64,641.63
2018,7,9,9,15,919.5,75.5,3.5,22.15,756.5,875.35,664.26
2018,7,9,9,30,926.0,78.0,3.5,22.6,795.0,909.72,685.06
2018,7,9,9,45,931.0,80.0,3.5,23.1,828.5,939.65,702.53
2018,7,9,10,0,936.0,82.0,3.5,23.6,862.0,966.84,718.04
2018,7,9,10,15,942.5,83.0,3.55,23.8,891.0,991.5,733.01
2018,7,9,10,30,949.0,84.0,3.6,24.0,920.0,1013.21,746.04
2018,7,9,10,45,955.0,83.5,3.6,24.25,943.0,1029.76,755.22
2018,7,9,11,0,961.0,83.0,3.6,24.5,966.0,1043.12,762.41
2018,7,9,11,15,964.0,83.5,3.65,24.55,981.5,1051.25,767.28
2018,7,9,11,30,967.0,84.0,3.7,24.6,997.0,1056.0,770.1
2018,7,9,11,45,969.0,83.5,3.7,24.65,1005.0,1055.29,769.14
2018,7,9,12,0,971.0,83.0,3.7,24.7,1013.0,1051.18,766.13
2018,7,9,12,15,970.0,84.0,3.75,24.7,1013.5,1042.25,760.63
2018,7,9,12,30,969.0,85.0,3.8,24.7,1014.0,1030.0,753.08
2018,7,9,12,45,967.0,85.5,3.8,24.7,1007.5,1013.02,742.19
2018,7,9,13,0,965.0,86.0,3.8,24.7,1001.0,992.91,729.32
2018,7,9,13,15,963.5,85.5,3.85,24.65,987.5,969.21,714.57
2018,7,9,13,30,962.0,85.0,3.9,24.6,974.0,942.55,697.83
2018,7,9,13,45,959.0,83.5,3.9,24.5,953.0,910.75,677.43
2018,7,9,14,0,956.0,82.0,3.9,24.4,932.0,876.34,655.17
2018,7,9,14,15,951.5,80.5,3.95,24.2,905.0,838.25,630.72
2018,7,9,14,30,947.0,79.0,4.0,24.0,878.0,797.96,604.48
2018,7,9,14,45,940.0,77.5,4.0,23.85,844.0,753.84,574.92
2018,7,9,15,0,933.0,76.0,4.0,23.7,810.0,708.08,543.87
2018,7,9,15,15,923.5,74.5,4.0,23.7,771.0,659.31,508.65
2018,7,9,15,30,914.0,73.0,4.0,23.7,732.0,609.56,470.73
2018,7,9,15,45,902.0,71.5,4.05,23.1,688.5,557.7,431.34
2018,7,9,16,0,890.0,70.0,4.1,22.5,645.0,505.55,390.36
2018,7,9,16,15,874.0,67.0,4.05,22.1,597.0,450.18,345.16
2018,7,9,16,30,858.0,64.0,4.0,21.7,549.0,395.43,299.07
2018,7,9,16,45,837.0,62.0,4.0,21.35,499.5,340.73,251.86
2018,7,9,17,0,816.0,60.0,4.0,21.0,450.0,287.6,205.01
2018,7,9,17,15,788.0,57.5,4.0,20.6,399.5,234.18,157.98
2018,7,9,17,30,760.0,55.0,4.0,20.2,349.0,179.8,111.13
2018,7,9,17,45,727.5,51.5,4.0,19.75,300.5,130.57,71.46
2018,7,9,18,0,695.0,48.0,4.0,19.3,252.0,84.97,40.42
2018,7,9,18,15,643.0,43.5,3.95,18.8,204.5,41.95,21.6
2018,7,9,18,30,591.0,39.0,3.9,18.3,157.0,28.52,19.38
2018,7,9,18,45,506.5,33.5,3.85,17.8,115.0,25.66,16.6
2018,7,9,19,0,422.0,28.0,3.8,17.3,73.0,22.75,13.35
2018,7,9,19,15,282.0,19.5,3.75,17.0,43.5,15.15,1.24
2018,7,9,19,30,142.0,11.0,3.7,16.7,14.0,10.81,0.0
2018,7,9,19,45,71.0,5.5,3.7,16.4,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,12.3,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,12.4,6.0,10.71,0.0
2018,7,10,5,15,226.0,16.0,2.95,12.9,33.0,43.25,0.0
2018,7,10,5,30,386.0,26.0,3.0,13.4,60.0,101.58,56.38
2018,7,10,5,45,480.0,33.0,3.0,13.9,101.5,150.21,100.94
2018,7,10,6,0,574.0,40.0,3.0,14.4,143.0,210.31,153.45
2018,7,10,6,15,632.0,44.5,3.05,15.05,190.5,265.5,203.38
2018,7,10,6,30,690.0,49.0,3.1,15.7,238.0,326.29,257.24
2018,7,10,6,45,729.5,53.0,3.1,16.35,288.5,383.81,307.3
2018,7,10,7,0,769.0,57.0,3.1,17.0,339.0,444.51,358.2
2018,7,10,7,15,797.5,60.0,3.2,17.8,390.5,501.04,404.08
2018,7,10,7,30,826.0,63.0,3.3,18.6,442.0,556.54,447.64
2018,7,10,7,45,846.0,65.0,3.35,19.4,491.5,609.04,487.25
2018,7,10,8,0,866.0,67.0,3.4,20.2,541.0,661.66,524.81
2018,7,10,8,15,881.0,69.0,3.5,20.7,588.0,710.54,558.12
2018,7,10,8,30,896.0,71.0,3.6,21.2,635.0,758.57,590.26
2018,7,10,8,45,908.0,73.0,3.65,21.75,679.5,803.11,619.07
2018,7,10,9,0,920.0,75.0,3.7,22.3,724.0,846.06,646.35
2018,7,10,9,15,928.0,77.0,3.8,22.55,763.5,883.77,670.67
2018,7,10,9,30,936.0,79.0,3.9,22.8,803.0,919.2,693.3
2018,7,10,9,45,941.5,81.5,3.95,23.05,837.5,950.43,712.66
2018,7,10,10,0,947.0,84.0,4.0,23.3,872.0,978.9,730.1
2018,7,10,10,15,953.5,84.5,4.1,23.45,901.0,1003.26,745.37
2018,7,10,10,30,960.0,85.0,4.2,23.6,930.0,1024.65,758.7
2018,7,10,10,45,964.5,85.5,4.25,23.75,952.5,1040.95,768.43
2018,7,10,11,0,969.0,86.0,4.3,23.9,975.0,1053.99,776.11
2018,7,10,11,15,971.5,86.5,4.35,23.95,990.5,1061.68,780.69
2018,7,10,11,30,974.0,87.0,4.4,24.0,1006.0,1065.96,783.17
2018,7,10,11,45,976.0,87.0,4.45,24.1,1014.5,1065.77,782.71
2018,7,10,12,0,978.0,87.0,4.5,24.2,1023.0,1062.14,780.12
2018,7,10,12,15,977.0,88.0,4.55,24.1,1023.5,1053.15,774.79
2018,7,10,12,30,976.0,89.0,4.6,24.0,1024.0,1040.8,767.52
2018,7,10,12,45,973.0,90.0,4.65,23.95,1017.0,1023.26,756.71
2018,7,10,13,0,970.0,91.0,4.7,23.9,1010.0,1002.58,743.86
2018,7,10,13,15,967.5,90.5,4.75,23.75,996.0,977.83,728.56
2018,7,10,13,30,965.0,90.0,4.8,23.6,982.0,950.16,711.23
2018,7,10,13,45,961.0,89.5,4.8,23.5,961.0,918.38,690.51
2018,7,10,14,0,957.0,89.0,4.8,23.4,940.0,884.02,667.92
2018,7,10,14,15,951.5,88.0,4.8,23.2,912.0,845.55,642.59
2018,7,10,14,30,946.0,87.0,4.8,23.0,884.0,804.93,615.52
2018,7,10,14,45,938.5,86.0,4.8,22.8,850.5,760.92,585.76
2018,7,10,15,0,931.0,85.0,4.8,22.6,817.0,715.3,554.49
2018,7,10,15,15,921.5,83.5,4.8,22.6,778.0,666.55,518.51
2018,7,10,15,30,912.0,82.0,4.8,22.6,739.0,616.81,480.15
2018,7,10,15,45,900.0,80.0,4.75,22.0,695.5,564.48,439.75
2018,7,10,16,0,888.0,78.0,4.7,21.4,652.0,511.87,397.87
2018,7,10,16,15,872.5,76.0,4.65,21.05,605.0,457.66,353.07
2018,7,10,16,30,857.0,74.0,4.6,20.7,558.0,403.98,307.41
2018,7,10,16,45,836.0,72.0,4.55,20.35,508.5,349.19,259.82
2018,7,10,17,0,815.0,70.0,4.5,20.0,459.0,292.51,209.93
2018,7,10,17,15,787.0,66.5,4.45,19.5,407.5,238.01,161.87
2018,7,10,17,30,759.0,63.0,4.4,19.0,356.0,186.33,117.05
2018,7,10,17,45,720.0,59.0,4.3,18.5,305.5,135.86,76.53
2018,7,10,18,0,681.0,55.0,4.2,18.0,255.0,89.76,45.24
2018,7,10,18,15,623.5,50.5,4.1,17.4,206.5,47.45,26.88
2018,7,10,18,30,566.0,46.0,4.0,16.8,158.0,32.03,22.6
2018,7,10,18,45,476.0,38.5,3.9,16.2,115.0,27.99,18.75
2018,7,10,19,0,386.0,31.0,3.8,15.6,72.0,23.73,14.26
2018,7,10,19,15,245.0,21.0,3.75,15.2,42.5,16.68,1.5
2018,7,10,19,30,104.0,11.0,3.7,14.8,13.0,10.81,0.0
2018,7,10,19,45,52.0,5.5,3.6,14.35,6.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,12.2,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,12.4,6.0,9.26,0.0
2018,7,11,5,15,186.0,17.5,0.65,13.15,31.5,39.59,0.0
2018,7,11,5,30,325.0,29.0,0.6,13.9,57.0,93.19,51.54
2018,7,11,5,45,426.0,37.0,0.55,14.7,98.0,142.77,95.78
2018,7,11,6,0,527.0,45.0,0.5,15.5,139.0,202.87,146.4
2018,7,11,6,15,591.0,50.5,0.45,16.05,186.5,258.53,194.73
2018,7,11,6,30,655.0,56.0,0.4,16.6,234.0,319.57,246.37
2018,7,11,6,45,652.0,67.0,0.35,17.15,274.5,365.52,285.18
2018,7,11,7,0,649.0,78.0,0.3,17.7,315.0,409.45,320.53
2018,7,11,7,15,670.0,86.5,0.25,18.3,363.0,462.29,360.67
2018,7,11,7,30,691.0,95.0,0.2,18.9,411.0,516.09,399.62
2018,7,11,7,45,750.5,91.0,0.2,19.55,470.0,579.71,444.93
2018,7,11,8,0,810.0,87.0,0.2,20.2,529.0,648.49,492.01
2018,7,11,8,15,848.0,84.0,0.25,20.8,583.0,702.84,526.48
2018,7,11,8,30,886.0,81.0,0.3,21.4,637.0,761.42,562.81
2018,7,11,8,45,900.0,82.0,0.35,22.0,682.0,806.07,589.18
2018,7,11,9,0,914.0,83.0,0.4,22.6,727.0,849.32,614.42
2018,7,11,9,15,908.0,92.0,0.45,22.9,762.0,882.44,633.66
2018,7,11,9,30,902.0,101.0,0.5,23.2,797.0,912.4,650.94
2018,7,11,9,45,903.5,106.5,0.6,23.55,830.5,942.23,669.03
2018,7,11,10,0,905.0,112.0,0.7,23.9,864.0,969.18,685.31
2018,7,11,10,15,922.0,108.5,0.75,24.0,897.5,998.43,702.65
2018,7,11,10,30,939.0,105.0,0.8,24.1,931.0,1025.19,718.41
2018,7,11,10,45,943.0,106.5,0.9,24.25,953.5,1041.7,728.97
2018,7,11,11,0,947.0,108.0,1.0,24.4,976.0,1055.0,737.78
2018,7,11,11,15,949.5,109.0,1.0,24.4,991.5,1062.98,741.87
2018,7,11,11,30,952.0,110.0,1.0,24.4,1007.0,1067.6,744.12
2018,7,11,11,45,952.5,110.0,1.05,24.4,1014.5,1065.82,743.73
2018,7,11,12,0,953.0,110.0,1.1,24.4,1022.0,1060.69,741.48
2018,7,11,12,15,954.5,108.5,1.15,24.35,1022.5,1051.71,737.16
2018,7,11,12,30,956.0,107.0,1.2,24.3,1023.0,1039.44,730.93
2018,7,11,12,45,958.5,104.5,1.25,24.25,1017.5,1023.87,722.74
2018,7,11,13,0,961.0,102.0,1.3,24.2,1012.0,1005.06,712.57
2018,7,11,13,15,958.5,101.0,1.3,24.05,997.5,979.97,697.96
2018,7,11,13,30,956.0,100.0,1.3,23.9,983.0,951.97,681.55
2018,7,11,13,45,952.5,99.0,1.35,23.75,962.0,920.34,663.49
2018,7,11,14,0,949.0,98.0,1.4,23.6,941.0,886.12,643.57
2018,7,11,14,15,943.5,97.0,1.4,23.4,913.5,847.86,620.26
2018,7,11,14,30,938.0,96.0,1.4,23.2,886.0,807.48,595.31
2018,7,11,14,45,931.0,94.5,1.4,22.95,852.5,763.6,567.79
2018,7,11,15,0,924.0,93.0,1.4,22.7,819.0,718.09,538.77
2018,7,11,15,15,914.0,91.0,1.4,22.7,779.5,668.78,504.31
2018,7,11,15,30,904.0,89.0,1.4,22.7,740.0,618.54,467.79
2018,7,11,15,45,892.0,87.0,1.4,22.25,696.5,566.52,429.62
2018,7,11,16,0,880.0,85.0,1.4,21.8,653.0,514.22,389.87
2018,7,11,16,15,864.0,82.5,1.4,21.5,605.5,459.64,346.8
2018,7,11,16,30,848.0,80.0,1.4,21.2,558.0,405.65,302.72
2018,7,11,16,45,827.0,77.0,1.4,20.9,508.0,347.1,253.94
2018,7,11,17,0,806.0,74.0,1.4,20.6,458.0,293.23,207.63
2018,7,11,17,15,777.5,70.5,1.4,20.25,407.0,239.05,160.94
2018,7,11,17,30,749.0,67.0,1.4,19.9,356.0,187.75,117.33
2018,7,11,17,45,709.0,63.0,1.35,19.5,305.0,137.67,77.84
2018,7,11,18,0,669.0,59.0,1.3,19.1,254.0,92.11,47.41
2018,7,11,18,15,612.0,53.0,1.25,18.4,205.5,45.87,25.89
2018,7,11,18,30,555.0,47.0,1.2,17.7,157.0,32.93,23.33
2018,7,11,18,45,464.0,40.0,1.2,17.0,114.5,29.41,19.94
2018,7,11,19,0,373.0,33.0,1.2,16.3,72.0,25.75,15.89
2018,7,11,19,15,229.5,21.5,1.15,15.85,41.5,17.25,1.13
2018,7,11,19,30,86.0,10.0,1.1,15.4,11.0,9.83,0.0
2018,7,11,19,45,43.0,5.0,1.05,14.95,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,45,10.0,2.0,0.45,12.65,2.0,0.0,0.0
2018,7,12,5,0,20.0,4.0,0.5,12.8,4.0,3.93,0.0
2018,7,12,5,15,120.0,16.0,0.55,13.25,25.0,30.0,0.0
2018,7,12,5,30,220.0,28.0,0.6,13.7,46.0,73.02,39.99
2018,7,12,5,45,350.5,37.0,0.65,14.15,88.5,125.25,84.47
2018,7,12,6,0,481.0,46.0,0.7,14.6,131.0,190.47,138.35
2018,7,12,6,15,490.5,51.5,0.75,15.1,161.5,225.65,171.67
2018,7,12,6,30,500.0,57.0,0.8,15.6,192.0,261.46,204.64
2018,7,12,6,45,526.0,66.5,0.8,16.05,234.5,309.42,245.75
2018,7,12,7,0,552.0,76.0,0.8,16.5,277.0,359.44,286.98
2018,7,12,7,15,594.5,85.5,0.85,16.9,331.0,420.13,335.23
2018,7,12,7,30,637.0,95.0,0.9,17.3,385.0,483.97,384.29
2018,7,12,7,45,685.5,97.0,0.9,17.7,441.5,546.11,430.44
