Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,8,0,734.0,99.0,0.9,18.1,498.0,609.78,476.27
2018,7,12,8,15,778.0,97.5,0.95,18.55,554.5,670.39,518.17
2018,7,12,8,30,822.0,96.0,1.0,19.0,611.0,732.62,559.08
2018,7,12,8,45,835.5,98.5,1.0,19.5,654.5,772.44,583.01
2018,7,12,9,0,849.0,101.0,1.0,20.0,698.0,814.66,608.38
2018,7,12,9,15,849.0,109.5,1.05,20.35,735.5,850.21,629.98
2018,7,12,9,30,849.0,118.0,1.1,20.7,773.0,883.14,649.74
2018,7,12,9,45,877.0,112.0,1.1,21.1,815.0,923.51,673.26
2018,7,12,10,0,905.0,106.0,1.1,21.5,857.0,962.43,695.41
2018,7,12,10,15,910.5,107.5,1.15,21.8,885.5,986.06,708.87
2018,7,12,10,30,916.0,109.0,1.2,22.1,914.0,1006.79,720.72
2018,7,12,10,45,919.5,110.5,1.25,22.4,935.5,1022.54,729.54
2018,7,12,11,0,923.0,112.0,1.3,22.7,957.0,1035.14,736.53
2018,7,12,11,15,925.5,113.0,1.3,22.75,972.5,1042.99,740.54
2018,7,12,11,30,928.0,114.0,1.3,22.8,988.0,1047.56,742.69
2018,7,12,11,45,928.0,115.5,1.35,22.85,996.0,1046.86,742.64
2018,7,12,12,0,928.0,117.0,1.4,22.9,1004.0,1042.86,740.71
2018,7,12,12,15,834.0,167.5,1.45,22.75,965.0,997.47,713.64
2018,7,12,12,30,740.0,218.0,1.5,22.6,926.0,948.44,684.34
2018,7,12,12,45,499.5,338.0,1.55,22.5,814.5,823.96,600.07
2018,7,12,13,0,259.0,458.0,1.6,22.4,703.0,701.54,512.3
2018,7,12,13,15,272.0,449.0,1.6,22.2,703.0,695.62,510.42
2018,7,12,13,30,285.0,440.0,1.6,22.0,703.0,688.31,506.52
2018,7,12,13,45,347.0,398.5,1.65,21.8,711.5,690.33,511.14
2018,7,12,14,0,409.0,357.0,1.7,21.6,720.0,689.31,513.41
2018,7,12,14,15,405.0,347.5,1.65,21.3,698.0,660.04,493.61
2018,7,12,14,30,401.0,338.0,1.6,21.0,676.0,630.08,473.33
2018,7,12,14,45,403.5,324.5,1.55,20.75,653.0,600.49,453.14
2018,7,12,15,0,406.0,311.0,1.5,20.5,630.0,569.91,431.89
2018,7,12,15,15,319.0,319.0,1.5,20.5,562.0,502.32,381.99
2018,7,12,15,30,232.0,327.0,1.5,20.5,494.0,442.7,337.55
2018,7,12,15,45,233.0,304.0,1.25,19.9,463.0,408.9,312.86
2018,7,12,16,0,234.0,281.0,1.0,19.3,432.0,374.86,287.33
2018,7,12,16,15,263.0,249.5,0.9,18.95,407.0,342.88,263.07
2018,7,12,16,30,292.0,218.0,0.8,18.6,382.0,310.36,237.41
2018,7,12,16,45,427.0,169.0,0.75,18.3,385.0,292.36,220.16
2018,7,12,17,0,562.0,120.0,0.7,18.0,388.0,262.33,190.84
2018,7,12,17,15,570.0,106.5,0.65,17.7,351.5,220.26,153.86
2018,7,12,17,30,578.0,93.0,0.6,17.4,315.0,177.33,116.48
2018,7,12,17,45,525.5,85.5,0.55,17.1,265.5,131.59,81.21
2018,7,12,18,0,473.0,78.0,0.5,16.8,216.0,91.72,54.53
2018,7,12,18,15,421.5,67.5,0.5,16.5,173.0,55.11,36.3
2018,7,12,18,30,370.0,57.0,0.5,16.2,130.0,41.85,31.35
2018,7,12,18,45,286.5,46.0,0.5,15.95,93.0,34.61,24.57
2018,7,12,19,0,203.0,35.0,0.5,15.7,56.0,27.0,16.96
2018,7,12,19,15,118.5,21.0,0.5,15.6,32.0,16.45,0.14
2018,7,12,19,30,34.0,7.0,0.5,15.5,8.0,6.88,0.0
2018,7,12,19,45,17.0,3.5,0.5,15.35,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,5,15,3.5,3.0,0.5,14.15,3.5,3.36,0.0
2018,7,13,5,30,7.0,6.0,0.5,14.5,7.0,7.26,0.0
2018,7,13,5,45,3.5,7.0,0.45,14.85,7.5,7.58,0.51
2018,7,13,6,0,0.0,8.0,0.4,15.2,8.0,7.71,0.88
2018,7,13,6,15,1.5,16.0,0.45,15.55,16.5,15.92,7.92
2018,7,13,6,30,3.0,24.0,0.5,15.9,25.0,24.3,15.1
2018,7,13,6,45,1.5,30.5,0.5,16.3,31.0,30.09,20.02
2018,7,13,7,0,0.0,37.0,0.5,16.7,37.0,35.72,24.7
2018,7,13,7,15,0.0,61.5,0.55,17.05,61.5,59.44,44.44
2018,7,13,7,30,0.0,86.0,0.6,17.4,86.0,83.3,63.9
2018,7,13,7,45,0.0,72.0,0.7,17.75,72.0,69.62,52.3
2018,7,13,8,0,0.0,58.0,0.8,18.1,58.0,56.07,40.92
2018,7,13,8,15,0.0,62.5,0.8,18.45,62.5,60.44,44.32
2018,7,13,8,30,0.0,67.0,0.8,18.8,67.0,64.81,47.66
2018,7,13,8,45,4.0,119.5,0.85,19.2,122.5,119.31,91.41
2018,7,13,9,0,8.0,172.0,0.9,19.6,178.0,174.96,134.83
2018,7,13,9,15,15.0,208.5,0.95,19.85,220.0,217.69,167.52
2018,7,13,9,30,22.0,245.0,1.0,20.1,262.0,267.05,204.67
2018,7,13,9,45,16.0,224.0,1.0,20.3,236.5,234.56,179.13
2018,7,13,10,0,10.0,203.0,1.0,20.5,211.0,208.15,158.51
2018,7,13,10,15,6.5,169.0,1.0,20.65,174.5,171.15,129.81
2018,7,13,10,30,3.0,135.0,1.0,20.8,138.0,134.31,101.04
2018,7,13,10,45,29.5,192.5,1.05,20.95,219.5,221.22,169.05
2018,7,13,11,0,56.0,250.0,1.1,21.1,301.0,305.84,232.99
2018,7,13,11,15,83.5,344.5,1.15,21.25,422.0,429.54,323.06
2018,7,13,11,30,111.0,439.0,1.2,21.4,543.0,560.39,414.26
2018,7,13,11,45,140.0,455.0,1.2,21.5,587.5,603.72,443.48
2018,7,13,12,0,169.0,471.0,1.2,21.6,632.0,646.04,472.35
2018,7,13,12,15,204.0,471.5,1.25,21.65,666.5,677.21,494.36
2018,7,13,12,30,239.0,472.0,1.3,21.7,701.0,706.82,515.28
2018,7,13,12,45,224.5,466.5,1.3,21.75,680.5,681.21,497.38
2018,7,13,13,0,210.0,461.0,1.3,21.8,660.0,655.32,479.76
2018,7,13,13,15,299.0,382.0,1.35,21.75,660.5,654.55,483.9
2018,7,13,13,30,388.0,303.0,1.4,21.7,661.0,648.94,484.34
2018,7,13,13,45,502.0,261.0,1.4,21.65,713.5,692.63,517.73
2018,7,13,14,0,616.0,219.0,1.4,21.6,766.0,728.81,544.94
2018,7,13,14,15,672.0,199.0,1.45,21.5,778.5,730.93,547.83
2018,7,13,14,30,728.0,179.0,1.5,21.4,791.0,727.49,547.04
2018,7,13,14,45,725.5,170.5,1.5,21.35,760.0,687.06,519.06
2018,7,13,15,0,723.0,162.0,1.5,21.3,729.0,645.24,489.85
2018,7,13,15,15,765.5,135.0,1.5,21.3,708.5,614.56,468.46
2018,7,13,15,30,808.0,108.0,1.5,21.3,688.0,577.72,441.7
2018,7,13,15,45,795.5,104.5,1.6,21.1,646.5,528.06,404.75
2018,7,13,16,0,783.0,101.0,1.7,20.9,605.0,478.36,366.5
2018,7,13,16,15,767.5,97.0,1.75,20.75,560.5,427.06,325.47
2018,7,13,16,30,752.0,93.0,1.8,20.6,516.0,376.49,283.67
2018,7,13,16,45,730.0,89.0,1.8,20.45,468.5,324.65,239.76
2018,7,13,17,0,708.0,85.0,1.8,20.3,421.0,274.66,196.51
2018,7,13,17,15,677.5,80.5,1.85,20.0,372.5,221.61,151.06
2018,7,13,17,30,647.0,76.0,1.9,19.7,324.0,174.17,110.85
2018,7,13,17,45,606.0,70.5,1.9,19.4,276.5,127.88,74.43
2018,7,13,18,0,565.0,65.0,1.9,19.1,229.0,86.16,46.45
2018,7,13,18,15,506.0,58.5,1.9,18.6,184.0,48.01,29.46
2018,7,13,18,30,447.0,52.0,1.9,18.1,139.0,37.41,27.17
2018,7,13,18,45,361.0,42.5,1.9,17.65,100.0,31.83,21.92
2018,7,13,19,0,275.0,33.0,1.9,17.2,61.0,25.88,15.81
2018,7,13,19,15,164.5,20.5,1.85,16.9,35.0,16.07,0.0
2018,7,13,19,30,54.0,8.0,1.8,16.6,9.0,7.86,0.0
2018,7,13,19,45,27.0,4.0,1.8,16.3,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.7,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.8,3.0,0.0,0.0
2018,7,14,5,15,17.5,11.0,1.5,14.15,12.0,12.84,0.0
2018,7,14,5,30,23.0,19.0,1.5,14.5,21.0,24.0,10.61
2018,7,14,5,45,102.5,34.5,1.5,14.85,51.0,62.04,41.67
2018,7,14,6,0,182.0,50.0,1.5,15.2,81.0,106.05,77.78
2018,7,14,6,15,152.5,64.5,1.55,15.7,96.5,121.52,93.45
2018,7,14,6,30,123.0,79.0,1.6,16.2,112.0,130.02,102.34
2018,7,14,6,45,143.0,100.0,1.6,16.7,146.0,167.18,133.67
2018,7,14,7,0,163.0,121.0,1.6,17.2,180.0,206.19,165.83
2018,7,14,7,15,355.0,115.5,1.6,17.6,269.0,320.92,259.05
2018,7,14,7,30,547.0,110.0,1.6,18.0,358.0,446.81,358.21
2018,7,14,7,45,637.0,103.5,1.6,18.4,424.0,521.68,415.17
2018,7,14,8,0,727.0,97.0,1.6,18.8,490.0,601.67,474.64
2018,7,14,8,15,761.5,95.5,1.65,19.15,540.5,655.19,512.33
2018,7,14,8,30,796.0,94.0,1.7,19.5,591.0,709.63,548.92
2018,7,14,8,45,818.5,93.5,1.7,19.8,636.5,752.42,576.34
2018,7,14,9,0,841.0,93.0,1.7,20.1,682.0,798.31,605.54
2018,7,14,9,15,818.5,108.5,1.75,20.35,709.0,822.05,619.81
2018,7,14,9,30,796.0,124.0,1.8,20.6,736.0,846.68,634.88
2018,7,14,9,45,838.5,111.5,1.85,20.85,782.0,887.08,660.44
2018,7,14,10,0,881.0,99.0,1.9,21.1,828.0,931.78,688.43
2018,7,14,10,15,887.5,100.5,1.95,21.2,856.5,956.01,703.14
2018,7,14,10,30,894.0,102.0,2.0,21.3,885.0,977.47,716.27
2018,7,14,10,45,899.5,102.5,2.05,21.35,907.5,993.97,726.41
2018,7,14,11,0,905.0,103.0,2.1,21.4,930.0,1007.43,734.72
2018,7,14,11,15,908.5,103.5,2.1,21.4,945.5,1015.79,739.41
2018,7,14,11,30,912.0,104.0,2.1,21.4,961.0,1020.93,742.2
2018,7,14,11,45,902.0,110.5,2.15,21.35,964.5,1015.52,739.11
2018,7,14,12,0,892.0,117.0,2.2,21.3,968.0,1006.88,734.14
2018,7,14,12,15,904.0,111.0,2.2,21.25,974.0,1004.22,732.57
2018,7,14,12,30,916.0,105.0,2.2,21.2,980.0,998.26,728.91
2018,7,14,12,45,859.5,131.5,2.2,21.15,948.5,955.73,701.59
2018,7,14,13,0,803.0,158.0,2.2,21.1,917.0,915.79,676.11
2018,7,14,13,15,814.5,150.5,2.25,21.0,910.5,899.71,666.9
2018,7,14,13,30,826.0,143.0,2.3,20.9,904.0,877.88,653.58
2018,7,14,13,45,863.0,122.5,2.3,20.8,902.0,865.82,646.45
2018,7,14,14,0,900.0,102.0,2.3,20.7,900.0,849.0,636.06
2018,7,14,14,15,894.5,101.0,2.3,20.6,873.5,812.36,612.18
2018,7,14,14,30,889.0,100.0,2.3,20.5,847.0,773.71,586.87
2018,7,14,14,45,882.0,98.0,2.35,20.35,814.5,731.19,559.01
2018,7,14,15,0,875.0,96.0,2.4,20.2,782.0,687.16,529.66
2018,7,14,15,15,864.5,94.5,2.4,20.2,744.0,640.06,494.99
2018,7,14,15,30,854.0,93.0,2.4,20.2,706.0,592.16,458.71
2018,7,14,15,45,841.5,90.5,2.45,19.8,663.5,541.67,420.35
2018,7,14,16,0,829.0,88.0,2.5,19.4,621.0,491.02,380.56
2018,7,14,16,15,813.0,84.5,2.5,19.15,575.0,437.98,337.31
2018,7,14,16,30,797.0,81.0,2.5,18.9,529.0,382.58,290.97
2018,7,14,16,45,775.5,78.0,2.5,18.65,481.0,329.49,245.26
2018,7,14,17,0,754.0,75.0,2.5,18.4,433.0,278.13,200.06
2018,7,14,17,15,724.5,71.5,2.5,18.1,383.5,226.43,154.7
2018,7,14,17,30,695.0,68.0,2.5,17.8,334.0,177.75,112.75
2018,7,14,17,45,654.5,64.0,2.5,17.5,285.5,127.74,72.89
2018,7,14,18,0,614.0,60.0,2.5,17.2,237.0,84.71,44.04
2018,7,14,18,15,555.5,53.5,2.45,16.85,190.5,43.97,26.15
2018,7,14,18,30,497.0,47.0,2.4,16.5,144.0,33.09,23.55
2018,7,14,18,45,407.5,39.5,2.4,16.15,104.0,29.14,19.72
2018,7,14,19,0,318.0,32.0,2.4,15.8,64.0,25.0,15.11
2018,7,14,19,15,192.0,20.5,2.35,15.55,37.0,16.47,0.0
2018,7,14,19,30,66.0,9.0,2.3,15.3,10.0,8.85,0.0
2018,7,14,19,45,33.0,4.5,2.3,15.05,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,15,4,45,6.5,1.0,1.45,12.1,1.0,0.0,0.0
2018,7,15,5,0,13.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,7,15,5,15,6.5,8.0,1.5,12.6,8.0,8.61,0.0
2018,7,15,5,30,0.0,14.0,1.5,13.0,14.0,13.5,3.8
2018,7,15,5,45,0.0,26.0,1.5,13.45,26.0,25.1,15.11
2018,7,15,6,0,0.0,38.0,1.5,13.9,38.0,36.7,25.37
2018,7,15,6,15,0.0,50.0,1.55,14.3,50.0,48.44,35.6
2018,7,15,6,30,0.0,62.0,1.6,14.7,62.0,60.22,45.69
2018,7,15,6,45,1.5,80.0,1.6,15.1,80.5,78.76,61.26
2018,7,15,7,0,3.0,98.0,1.6,15.5,99.0,97.46,76.68
2018,7,15,7,15,12.0,127.0,1.6,15.9,132.0,131.62,104.68
2018,7,15,7,30,21.0,156.0,1.6,16.3,165.0,166.7,132.91
2018,7,15,7,45,100.0,165.0,1.65,16.65,218.0,235.63,189.38
2018,7,15,8,0,179.0,174.0,1.7,17.0,271.0,308.28,247.68
2018,7,15,8,15,209.0,179.0,1.7,17.35,302.0,342.23,273.84
2018,7,15,8,30,239.0,184.0,1.7,17.7,333.0,378.16,301.32
2018,7,15,8,45,236.5,186.5,1.75,18.05,343.0,387.45,307.53
2018,7,15,9,0,234.0,189.0,1.8,18.4,353.0,395.91,313.18
2018,7,15,9,15,238.5,206.5,1.8,18.55,381.5,425.6,334.74
2018,7,15,9,30,243.0,224.0,1.8,18.7,410.0,454.74,355.5
2018,7,15,9,45,269.5,257.0,1.85,18.9,472.5,519.79,402.72
2018,7,15,10,0,296.0,290.0,1.9,19.1,535.0,585.0,448.87
2018,7,15,10,15,439.0,255.0,1.9,19.1,632.0,697.55,531.8
2018,7,15,10,30,582.0,220.0,1.9,19.1,729.0,808.42,610.62
2018,7,15,10,45,618.5,223.0,1.9,19.15,776.5,853.63,639.66
2018,7,15,11,0,655.0,226.0,1.9,19.2,824.0,897.3,667.77
2018,7,15,11,15,684.0,208.0,1.9,19.15,842.0,909.68,675.17
2018,7,15,11,30,713.0,190.0,1.9,19.1,860.0,916.08,679.01
2018,7,15,11,45,818.5,151.0,1.95,19.05,926.5,973.06,716.82
2018,7,15,12,0,924.0,112.0,2.0,19.0,993.0,1033.38,755.82
2018,7,15,12,15,938.5,108.5,2.0,18.95,1004.0,1035.46,756.51
2018,7,15,12,30,953.0,105.0,2.0,18.9,1015.0,1034.03,755.75
2018,7,15,12,45,950.5,106.0,2.0,18.85,1008.5,1017.27,745.24
2018,7,15,13,0,948.0,107.0,2.0,18.8,1002.0,997.41,732.96
2018,7,15,13,15,946.0,107.0,2.05,18.8,989.0,974.02,718.89
2018,7,15,13,30,944.0,107.0,2.1,18.8,976.0,947.72,702.86
2018,7,15,13,45,941.0,105.0,2.1,18.8,955.0,915.81,682.52
2018,7,15,14,0,938.0,103.0,2.1,18.8,934.0,881.32,660.37
2018,7,15,14,15,932.5,102.0,2.15,18.8,906.5,843.36,636.17
2018,7,15,14,30,927.0,101.0,2.2,18.8,879.0,803.28,610.24
2018,7,15,14,45,920.0,98.5,2.25,18.8,845.0,758.76,580.86
2018,7,15,15,0,913.0,96.0,2.3,18.8,811.0,712.63,549.94
2018,7,15,15,15,903.0,94.5,2.3,18.8,772.0,664.15,514.48
2018,7,15,15,30,893.0,93.0,2.3,18.8,733.0,614.75,477.14
2018,7,15,15,45,880.5,91.0,2.35,18.75,689.5,562.83,437.16
2018,7,15,16,0,868.0,89.0,2.4,18.7,646.0,510.69,395.73
2018,7,15,16,15,852.5,85.5,2.45,18.6,598.5,455.85,351.01
2018,7,15,16,30,837.0,82.0,2.5,18.5,551.0,398.57,303.05
2018,7,15,16,45,816.0,79.0,2.55,18.45,501.5,343.5,255.49
2018,7,15,17,0,795.0,76.0,2.6,18.4,452.0,290.08,208.33
2018,7,15,17,15,765.5,72.0,2.6,18.15,400.5,235.7,160.6
2018,7,15,17,30,736.0,68.0,2.6,17.9,349.0,184.32,116.32
2018,7,15,17,45,695.0,63.5,2.65,17.65,298.0,134.32,76.58
2018,7,15,18,0,654.0,59.0,2.7,17.4,247.0,85.92,43.78
2018,7,15,18,15,593.5,53.0,2.7,16.95,198.5,43.45,25.78
2018,7,15,18,30,533.0,47.0,2.7,16.5,150.0,33.19,23.63
2018,7,15,18,45,437.5,39.5,2.65,16.0,108.0,29.24,19.8
2018,7,15,19,0,342.0,32.0,2.6,15.5,66.0,25.11,15.14
2018,7,15,19,15,206.0,20.5,2.6,15.1,38.0,16.57,0.0
2018,7,15,19,30,70.0,9.0,2.6,14.7,10.0,8.85,0.0
2018,7,15,19,45,35.0,4.5,2.55,14.35,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,16,4,45,3.5,1.0,1.9,11.7,1.0,0.0,0.0
2018,7,16,5,0,7.0,2.0,1.9,11.9,2.0,0.0,0.0
2018,7,16,5,15,12.0,12.0,1.9,12.45,12.5,13.15,0.0
2018,7,16,5,30,17.0,22.0,1.9,13.0,23.0,24.85,10.67
2018,7,16,5,45,66.0,37.5,1.9,13.55,47.5,54.91,37.14
2018,7,16,6,0,115.0,53.0,1.9,14.1,72.0,90.91,67.3
2018,7,16,6,15,103.0,70.0,1.9,14.6,91.5,107.94,83.43
2018,7,16,6,30,91.0,87.0,1.9,15.1,111.0,126.56,100.22
2018,7,16,6,45,75.0,110.0,1.9,15.6,132.5,144.74,115.88
2018,7,16,7,0,59.0,133.0,1.9,16.1,154.0,164.65,132.22
2018,7,16,7,15,114.0,151.5,1.9,16.55,200.0,220.49,177.87
2018,7,16,7,30,169.0,170.0,1.9,17.0,246.0,277.05,223.32
2018,7,16,7,45,223.0,176.0,1.9,17.45,288.5,330.32,265.48
2018,7,16,8,0,277.0,182.0,1.9,17.9,331.0,382.42,306.04
2018,7,16,8,15,401.0,179.0,1.9,18.25,416.5,486.25,386.32
2018,7,16,8,30,525.0,176.0,1.9,18.6,502.0,592.08,465.34
2018,7,16,8,45,549.0,187.0,1.9,19.0,550.0,642.37,499.92
2018,7,16,9,0,573.0,198.0,1.9,19.4,598.0,696.11,536.49
2018,7,16,9,15,697.0,164.0,1.9,19.75,678.5,784.27,597.73
2018,7,16,9,30,821.0,130.0,1.9,20.1,759.0,874.43,656.34
2018,7,16,9,45,880.5,110.0,1.9,20.4,812.5,922.88,685.74
2018,7,16,10,0,940.0,90.0,1.9,20.7,866.0,976.34,718.37
2018,7,16,10,15,937.5,96.0,1.9,21.05,892.5,998.1,729.85
2018,7,16,10,30,935.0,102.0,1.9,21.4,919.0,1016.51,739.52
2018,7,16,10,45,948.0,97.5,1.9,21.7,944.5,1035.67,749.88
2018,7,16,11,0,961.0,93.0,1.9,22.0,970.0,1051.84,758.35
2018,7,16,11,15,964.0,94.0,1.95,22.25,986.0,1060.65,763.11
2018,7,16,11,30,967.0,95.0,2.0,22.5,1002.0,1066.05,765.91
2018,7,16,11,45,949.0,106.0,2.0,22.7,1003.0,1057.36,759.47
2018,7,16,12,0,931.0,117.0,2.0,22.9,1004.0,1045.2,751.14
2018,7,16,12,15,948.5,107.5,2.0,23.0,1012.0,1044.09,750.2
2018,7,16,12,30,966.0,98.0,2.0,23.1,1020.0,1039.41,747.0
2018,7,16,12,45,961.0,100.5,2.05,23.2,1012.5,1021.61,736.27
2018,7,16,13,0,956.0,103.0,2.1,23.3,1005.0,1000.74,723.73
2018,7,16,13,15,954.0,102.0,2.1,23.3,991.0,976.2,708.56
2018,7,16,13,30,952.0,101.0,2.1,23.3,977.0,948.74,691.51
2018,7,16,13,45,948.0,99.5,2.15,23.25,955.5,916.24,671.78
2018,7,16,14,0,944.0,98.0,2.2,23.2,934.0,881.19,650.2
2018,7,16,14,15,931.0,101.5,2.2,23.05,904.5,841.43,625.06
2018,7,16,14,30,918.0,105.0,2.2,22.9,875.0,800.02,598.58
2018,7,16,14,45,918.0,99.5,2.2,22.75,843.5,757.97,571.33
2018,7,16,15,0,918.0,94.0,2.2,22.6,812.0,713.78,542.24
2018,7,16,15,15,908.0,92.0,2.2,22.6,772.5,664.59,506.93
2018,7,16,15,30,898.0,90.0,2.2,22.6,733.0,614.47,469.69
2018,7,16,15,45,884.0,88.0,2.2,22.2,688.5,561.49,429.95
2018,7,16,16,0,870.0,86.0,2.2,21.8,644.0,508.42,388.81
2018,7,16,16,15,853.0,83.5,2.15,21.55,596.5,453.73,344.75
2018,7,16,16,30,836.0,81.0,2.1,21.3,549.0,399.73,299.9
2018,7,16,16,45,820.5,77.0,2.1,21.0,501.0,342.61,251.58
2018,7,16,17,0,805.0,73.0,2.1,20.7,453.0,289.57,205.32
2018,7,16,17,15,776.5,69.5,2.1,20.3,402.0,235.31,158.25
2018,7,16,17,30,748.0,66.0,2.1,19.9,351.0,183.94,114.43
2018,7,16,17,45,708.0,61.5,2.1,19.45,299.5,133.4,74.69
2018,7,16,18,0,668.0,57.0,2.1,19.0,248.0,87.38,44.4
2018,7,16,18,15,608.0,51.5,2.05,18.4,199.5,41.71,24.52
2018,7,16,18,30,548.0,46.0,2.0,17.8,151.0,32.41,22.81
2018,7,16,18,45,454.0,38.5,2.0,17.15,108.5,28.42,18.97
2018,7,16,19,0,360.0,31.0,2.0,16.5,66.0,24.23,14.27
2018,7,16,19,15,218.5,20.0,2.0,16.15,38.0,16.16,0.0
2018,7,16,19,30,77.0,9.0,2.0,15.8,10.0,8.85,0.0
2018,7,16,19,45,38.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.05,13.1,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,7,17,5,15,139.0,14.5,2.1,13.7,24.0,29.77,0.0
2018,7,17,5,30,260.0,27.0,2.1,14.2,46.0,75.89,35.24
2018,7,17,5,45,372.0,36.0,2.1,14.7,85.5,126.45,83.57
2018,7,17,6,0,484.0,45.0,2.1,15.2,125.0,186.99,134.88
2018,7,17,6,15,553.5,50.5,2.05,15.7,172.0,241.87,183.49
2018,7,17,6,30,623.0,56.0,2.0,16.2,219.0,303.7,237.38
2018,7,17,6,45,670.0,61.0,2.0,16.65,270.0,361.04,286.92
2018,7,17,7,0,717.0,66.0,2.0,17.1,321.0,423.5,338.95
2018,7,17,7,15,750.5,69.5,2.0,17.8,372.5,480.88,384.98
2018,7,17,7,30,784.0,73.0,2.0,18.5,424.0,540.28,430.84
2018,7,17,7,45,809.0,75.5,2.0,19.2,474.5,594.99,471.51
2018,7,17,8,0,834.0,78.0,2.0,19.9,525.0,647.22,509.06
2018,7,17,8,15,853.0,80.0,2.0,20.45,573.5,697.83,542.54
2018,7,17,8,30,872.0,82.0,2.0,21.0,622.0,747.98,574.85
2018,7,17,8,45,877.5,87.0,2.0,21.55,664.5,790.05,600.88
2018,7,17,9,0,883.0,92.0,2.0,22.1,707.0,830.12,625.13
2018,7,17,9,15,901.0,91.0,1.95,22.7,750.0,872.16,649.72
2018,7,17,9,30,919.0,90.0,1.9,23.3,793.0,912.62,672.72
2018,7,17,9,45,925.5,92.5,1.9,23.95,828.0,944.56,690.19
2018,7,17,10,0,932.0,95.0,1.9,24.6,863.0,973.83,705.82
2018,7,17,10,15,939.0,95.5,1.9,24.95,892.5,998.59,719.3
2018,7,17,10,30,946.0,96.0,1.9,25.3,922.0,1020.43,730.93
2018,7,17,10,45,951.0,97.0,1.95,25.7,945.5,1037.75,740.27
2018,7,17,11,0,956.0,98.0,2.0,26.1,969.0,1051.84,747.68
2018,7,17,11,15,959.5,98.0,2.05,26.2,985.0,1060.07,752.45
2018,7,17,11,30,963.0,98.0,2.1,26.3,1001.0,1064.91,755.28
2018,7,17,11,45,964.5,98.5,2.1,26.45,1009.5,1064.85,754.42
2018,7,17,12,0,966.0,99.0,2.1,26.6,1018.0,1061.35,751.61
2018,7,17,12,15,963.0,101.0,2.15,26.6,1018.0,1051.54,746.09
2018,7,17,12,30,960.0,103.0,2.2,26.6,1018.0,1038.42,738.63
2018,7,17,12,45,954.0,106.0,2.25,26.65,1010.0,1020.23,727.91
2018,7,17,13,0,948.0,109.0,2.3,26.7,1002.0,999.0,715.32
2018,7,17,13,15,945.5,108.0,2.35,26.6,988.0,974.14,700.83
2018,7,17,13,30,943.0,107.0,2.4,26.5,974.0,946.4,684.44
2018,7,17,13,45,932.5,110.5,2.4,26.45,951.5,913.41,663.95
2018,7,17,14,0,922.0,114.0,2.4,26.4,929.0,878.23,641.94
2018,7,17,14,15,904.5,118.5,2.45,26.2,897.5,836.45,616.12
2018,7,17,14,30,887.0,123.0,2.5,26.0,866.0,793.41,589.11
2018,7,17,14,45,891.0,114.5,2.55,25.85,835.5,752.52,563.05
2018,7,17,15,0,895.0,106.0,2.6,25.7,805.0,709.23,534.74
2018,7,17,15,15,814.0,130.5,2.6,25.7,742.0,639.91,484.01
2018,7,17,15,30,733.0,155.0,2.6,25.7,679.0,575.07,435.72
2018,7,17,15,45,777.0,129.5,2.7,25.2,654.5,540.17,410.56
2018,7,17,16,0,821.0,104.0,2.8,24.7,630.0,498.21,378.59
2018,7,17,16,15,798.0,101.0,2.85,24.4,580.5,442.48,334.33
2018,7,17,16,30,775.0,98.0,2.9,24.1,531.0,388.2,289.92
2018,7,17,16,45,778.5,88.5,2.9,23.8,489.0,338.47,247.36
2018,7,17,17,0,782.0,79.0,2.9,23.5,447.0,287.89,202.98
2018,7,17,17,15,752.5,75.0,2.95,23.0,396.0,234.15,156.84
2018,7,17,17,30,723.0,71.0,3.0,22.5,345.0,183.43,114.07
2018,7,17,17,45,683.0,66.0,3.0,22.0,294.5,133.8,75.45
2018,7,17,18,0,643.0,61.0,3.0,21.5,244.0,85.49,43.46
2018,7,17,18,15,581.0,54.5,2.95,20.8,195.5,43.21,26.2
2018,7,17,18,30,519.0,48.0,2.9,20.1,147.0,34.24,24.13
2018,7,17,18,45,423.0,40.5,2.85,19.4,105.5,30.37,20.4
2018,7,17,19,0,327.0,33.0,2.8,18.7,64.0,26.35,15.72
2018,7,17,19,15,195.0,20.5,2.75,18.35,36.5,16.78,0.0
2018,7,17,19,30,63.0,8.0,2.7,18.0,9.0,7.86,0.0
2018,7,17,19,45,31.5,4.0,2.7,17.6,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.5,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.0,1.8,16.35,23.0,28.25,0.0
2018,7,18,5,30,247.0,26.0,1.8,17.0,44.0,72.13,31.24
2018,7,18,5,45,354.5,35.5,1.75,17.7,82.5,121.63,79.1
2018,7,18,6,0,462.0,45.0,1.7,18.4,121.0,180.4,128.25
2018,7,18,6,15,510.5,51.5,1.7,18.9,162.0,228.36,170.96
2018,7,18,6,30,559.0,58.0,1.7,19.4,203.0,281.11,217.03
2018,7,18,6,45,616.0,63.5,1.7,19.85,255.0,340.96,267.59
2018,7,18,7,0,673.0,69.0,1.7,20.3,307.0,405.96,320.7
2018,7,18,7,15,719.0,72.5,1.65,21.0,362.0,466.72,368.44
2018,7,18,7,30,765.0,76.0,1.6,21.7,417.0,531.85,417.59
2018,7,18,7,45,790.0,79.0,1.55,22.4,467.5,586.28,456.93
2018,7,18,8,0,815.0,82.0,1.5,23.1,518.0,641.37,495.27
2018,7,18,8,15,833.5,84.5,1.45,23.6,566.0,691.64,527.76
2018,7,18,8,30,852.0,87.0,1.4,24.1,614.0,737.83,556.16
2018,7,18,8,45,866.0,89.5,1.35,24.65,658.5,783.12,583.15
2018,7,18,9,0,880.0,92.0,1.3,25.2,703.0,827.07,608.59
2018,7,18,9,15,887.5,95.5,1.25,25.4,742.5,864.98,630.36
2018,7,18,9,30,895.0,99.0,1.2,25.6,782.0,900.67,650.39
2018,7,18,9,45,899.0,103.0,1.2,25.85,816.0,931.31,667.57
2018,7,18,10,0,903.0,107.0,1.2,26.1,850.0,959.22,682.95
2018,7,18,10,15,883.0,119.0,1.25,26.15,867.0,969.87,688.92
2018,7,18,10,30,863.0,131.0,1.3,26.2,884.0,976.6,692.77
2018,7,18,10,45,653.0,231.0,1.35,26.25,809.0,895.33,641.4
2018,7,18,11,0,443.0,331.0,1.4,26.3,734.0,793.92,571.06
2018,7,18,11,15,334.5,397.5,1.45,26.25,705.0,748.76,538.87
2018,7,18,11,30,226.0,464.0,1.5,26.2,676.0,701.25,504.02
2018,7,18,11,45,366.0,397.0,1.55,26.1,743.5,775.94,559.18
2018,7,18,12,0,506.0,330.0,1.6,26.0,811.0,848.18,610.62
2018,7,18,12,15,646.0,261.0,1.7,25.9,875.5,910.13,655.36
2018,7,18,12,30,786.0,192.0,1.8,25.8,940.0,963.25,690.29
2018,7,18,12,45,709.5,234.5,1.9,25.7,906.5,921.9,664.85
2018,7,18,13,0,633.0,277.0,2.0,25.6,873.0,876.52,636.04
2018,7,18,13,15,541.5,313.5,2.05,25.5,818.0,812.09,592.35
2018,7,18,13,30,450.0,350.0,2.1,25.4,763.0,749.77,549.38
2018,7,18,13,45,652.0,247.0,2.2,25.3,830.5,808.08,596.11
2018,7,18,14,0,854.0,144.0,2.3,25.2,898.0,850.35,626.62
2018,7,18,14,15,759.5,184.5,2.3,25.1,840.0,785.5,583.57
2018,7,18,14,30,665.0,225.0,2.3,25.0,782.0,722.92,539.78
2018,7,18,14,45,690.0,205.0,2.35,24.9,762.5,693.43,520.77
2018,7,18,15,0,715.0,185.0,2.4,24.8,743.0,660.48,498.5
2018,7,18,15,15,668.5,191.5,2.4,24.8,692.5,603.75,457.11
2018,7,18,15,30,622.0,198.0,2.4,24.8,642.0,549.82,417.13
2018,7,18,15,45,585.5,194.5,2.35,24.6,592.0,495.2,376.28
2018,7,18,16,0,549.0,191.0,2.3,24.4,542.0,443.06,336.43
2018,7,18,16,15,493.0,192.0,2.25,24.1,489.0,389.36,294.86
2018,7,18,16,30,437.0,193.0,2.2,23.8,436.0,340.75,256.68
2018,7,18,16,45,444.0,171.5,2.2,23.5,399.0,298.61,222.3
2018,7,18,17,0,451.0,150.0,2.2,23.2,362.0,255.67,186.35
2018,7,18,17,15,496.5,123.0,2.2,22.65,331.5,215.98,151.2
2018,7,18,17,30,542.0,96.0,2.2,22.1,301.0,170.97,111.44
2018,7,18,17,45,529.0,84.5,2.25,21.5,260.0,128.28,77.58
2018,7,18,18,0,516.0,73.0,2.3,20.9,219.0,87.2,49.44
2018,7,18,18,15,432.0,63.0,2.3,20.2,169.0,48.55,36.79
2018,7,18,18,30,348.0,53.0,2.3,19.5,119.0,38.98,28.3
2018,7,18,18,45,284.0,42.5,2.3,18.8,86.0,32.05,21.88
2018,7,18,19,0,220.0,32.0,2.3,18.1,53.0,24.76,14.37
2018,7,18,19,15,115.5,18.5,2.3,17.7,29.0,14.54,0.0
2018,7,18,19,30,11.0,5.0,2.3,17.3,5.0,4.91,0.0
2018,7,18,19,45,5.5,2.5,2.25,16.85,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,5.0,0.5,1.95,14.25,0.5,0.0,0.0
2018,7,19,5,0,10.0,1.0,1.9,14.4,1.0,0.0,0.0
2018,7,19,5,15,47.5,10.5,1.8,14.75,13.5,15.48,0.0
2018,7,19,5,30,85.0,20.0,1.7,15.1,26.0,36.42,13.43
2018,7,19,5,45,228.5,33.5,1.6,15.4,66.5,90.99,59.68
2018,7,19,6,0,372.0,47.0,1.5,15.7,107.0,157.74,113.69
2018,7,19,6,15,337.0,57.5,1.5,15.9,126.5,176.58,134.32
2018,7,19,6,30,302.0,68.0,1.5,16.1,146.0,192.87,151.57
2018,7,19,6,45,218.0,94.0,1.5,16.25,156.5,196.29,157.08
2018,7,19,7,0,134.0,120.0,1.5,16.4,167.0,190.7,153.41
2018,7,19,7,15,236.5,129.0,1.4,16.7,228.0,265.49,214.66
2018,7,19,7,30,339.0,138.0,1.3,17.0,289.0,351.77,283.31
2018,7,19,7,45,358.0,150.0,1.25,17.25,326.0,392.44,314.3
2018,7,19,8,0,377.0,162.0,1.2,17.5,363.0,434.09,345.47
2018,7,19,8,15,373.5,179.5,1.1,17.8,394.0,466.51,368.13
2018,7,19,8,30,370.0,197.0,1.0,18.1,425.0,497.65,389.19
2018,7,19,8,45,397.0,203.5,0.9,18.45,464.5,539.66,418.24
2018,7,19,9,0,424.0,210.0,0.8,18.8,504.0,582.47,446.9
2018,7,19,9,15,445.5,224.0,0.75,19.2,549.0,629.13,477.49
2018,7,19,9,30,467.0,238.0,0.7,19.6,594.0,675.62,507.12
2018,7,19,9,45,598.0,195.0,0.7,20.0,672.5,764.06,568.16
2018,7,19,10,0,729.0,152.0,0.7,20.4,751.0,850.02,621.69
2018,7,19,10,15,669.0,168.5,0.7,20.75,733.0,827.19,603.94
2018,7,19,10,30,609.0,185.0,0.7,21.1,715.0,796.87,582.92
2018,7,19,10,45,680.5,175.5,0.75,21.45,782.5,863.49,625.91
2018,7,19,11,0,752.0,166.0,0.8,21.8,850.0,926.18,664.28
2018,7,19,11,15,852.5,138.5,0.9,22.05,926.0,994.87,707.0
2018,7,19,11,30,953.0,111.0,1.0,22.3,1002.0,1067.82,751.59
2018,7,19,11,45,954.5,111.5,1.1,22.55,1011.0,1067.71,751.49
2018,7,19,12,0,956.0,112.0,1.2,22.8,1020.0,1064.19,750.41
2018,7,19,12,15,957.5,111.0,1.25,22.9,1021.0,1055.77,745.88
2018,7,19,12,30,959.0,110.0,1.3,23.0,1022.0,1044.0,739.42
2018,7,19,12,45,958.5,109.5,1.4,23.15,1016.0,1027.52,730.82
2018,7,19,13,0,958.0,109.0,1.5,23.3,1010.0,1007.85,720.19
2018,7,19,13,15,955.0,108.5,1.55,23.3,995.5,982.78,705.76
2018,7,19,13,30,952.0,108.0,1.6,23.3,981.0,954.81,689.44
2018,7,19,13,45,947.5,107.5,1.65,23.3,960.0,922.77,670.39
2018,7,19,14,0,943.0,107.0,1.7,23.3,939.0,888.19,649.51
2018,7,19,14,15,937.0,105.5,1.75,23.15,910.5,849.05,625.76
2018,7,19,14,30,931.0,104.0,1.8,23.0,882.0,807.82,600.28
2018,7,19,14,45,910.5,108.5,1.85,22.85,844.0,760.0,569.9
2018,7,19,15,0,890.0,113.0,1.9,22.7,806.0,711.58,538.1
2018,7,19,15,15,891.5,105.5,1.9,22.7,770.0,665.5,505.17
2018,7,19,15,30,893.0,98.0,1.9,22.7,734.0,617.53,469.9
2018,7,19,15,45,879.0,96.0,2.0,22.3,690.0,564.61,430.94
2018,7,19,16,0,865.0,94.0,2.1,21.9,646.0,511.61,390.4
2018,7,19,16,15,847.0,91.5,2.15,21.65,598.0,453.89,344.52
2018,7,19,16,30,829.0,89.0,2.2,21.4,550.0,399.42,299.57
2018,7,19,16,45,806.0,85.5,2.25,21.15,499.5,343.49,252.27
2018,7,19,17,0,783.0,82.0,2.3,20.9,449.0,289.43,205.51
2018,7,19,17,15,751.0,78.0,2.3,20.45,397.0,235.02,158.65
2018,7,19,17,30,719.0,74.0,2.3,20.0,345.0,183.93,115.49
2018,7,19,17,45,674.0,69.5,2.3,19.6,293.5,131.24,74.49
2018,7,19,18,0,629.0,65.0,2.3,19.2,242.0,86.46,45.61
2018,7,19,18,15,564.5,58.0,2.25,18.45,193.0,44.56,33.57
2018,7,19,18,30,500.0,51.0,2.2,17.7,144.0,37.15,26.92
2018,7,19,18,45,401.5,42.0,2.1,17.0,102.5,32.03,22.02
2018,7,19,19,0,303.0,33.0,2.0,16.3,61.0,26.63,15.87
2018,7,19,19,15,179.5,20.5,1.95,15.85,34.5,17.03,0.0
2018,7,19,19,30,56.0,8.0,1.9,15.4,8.0,7.86,0.0
2018,7,19,19,45,28.0,4.0,1.85,15.0,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.5,11.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,11.1,2.0,0.0,0.0
2018,7,20,5,15,15.0,11.0,0.7,11.55,11.5,12.42,0.0
2018,7,20,5,30,22.0,20.0,0.8,12.0,21.0,24.73,7.69
2018,7,20,5,45,65.0,34.5,0.9,12.45,43.5,51.26,33.95
2018,7,20,6,0,108.0,49.0,1.0,12.9,66.0,84.22,61.92
2018,7,20,6,15,189.5,61.0,1.05,13.3,104.0,128.67,99.06
2018,7,20,6,30,271.0,73.0,1.1,13.7,142.0,186.56,147.95
2018,7,20,6,45,297.0,91.0,1.15,14.1,182.0,231.56,186.49
2018,7,20,7,0,323.0,109.0,1.2,14.5,222.0,278.86,226.0
2018,7,20,7,15,350.5,126.0,1.2,14.85,266.0,328.02,265.88
2018,7,20,7,30,378.0,143.0,1.2,15.2,310.0,379.28,306.29
2018,7,20,7,45,425.5,149.0,1.2,15.6,358.0,432.98,347.84
2018,7,20,8,0,473.0,155.0,1.2,16.0,406.0,490.1,390.9
2018,7,20,8,15,279.5,189.5,1.2,16.4,341.5,402.98,320.41
2018,7,20,8,30,86.0,224.0,1.2,16.8,277.0,292.57,230.57
2018,7,20,8,45,236.0,235.0,1.2,17.25,395.0,438.86,345.37
2018,7,20,9,0,386.0,246.0,1.2,17.7,513.0,589.46,456.31
2018,7,20,9,15,544.0,214.0,1.2,17.95,614.5,702.16,537.26
2018,7,20,9,30,702.0,182.0,1.2,18.2,716.0,826.48,621.82
2018,7,20,9,45,595.0,241.5,1.2,18.5,708.5,809.57,605.41
2018,7,20,10,0,488.0,301.0,1.2,18.8,701.0,783.24,583.0
2018,7,20,10,15,483.0,317.0,1.15,19.05,725.0,803.95,594.85
2018,7,20,10,30,478.0,333.0,1.1,19.3,749.0,822.57,604.63
2018,7,20,10,45,417.5,370.5,1.1,19.5,740.5,806.85,590.81
2018,7,20,11,0,357.0,408.0,1.1,19.7,732.0,781.77,571.39
2018,7,20,11,15,397.5,402.5,1.1,19.85,769.0,816.58,595.05
2018,7,20,11,30,438.0,397.0,1.1,20.0,806.0,856.06,620.62
2018,7,20,11,45,520.5,358.5,1.1,20.15,849.0,896.27,648.2
2018,7,20,12,0,603.0,320.0,1.1,20.3,892.0,933.81,673.7
2018,7,20,12,15,722.5,244.5,1.1,20.4,930.5,968.4,697.57
2018,7,20,12,30,842.0,169.0,1.1,20.5,969.0,994.15,713.05
2018,7,20,12,45,849.5,162.0,1.15,20.6,964.5,979.79,704.43
2018,7,20,13,0,857.0,155.0,1.2,20.7,960.0,958.21,691.8
2018,7,20,13,15,865.0,145.5,1.25,20.7,948.0,936.47,679.36
2018,7,20,13,30,873.0,136.0,1.3,20.7,936.0,911.64,664.85
2018,7,20,13,45,867.0,135.0,1.3,20.7,914.5,879.91,645.07
2018,7,20,14,0,861.0,134.0,1.3,20.7,893.0,845.96,623.78
2018,7,20,14,15,853.0,132.0,1.4,20.6,864.5,807.4,600.67
2018,7,20,14,30,845.0,130.0,1.5,20.5,836.0,767.12,575.92
2018,7,20,14,45,834.0,129.0,1.55,20.4,802.0,724.03,548.26
2018,7,20,15,0,823.0,128.0,1.6,20.3,768.0,679.43,517.84
2018,7,20,15,15,811.0,124.5,1.6,20.3,729.0,630.97,482.8
2018,7,20,15,30,799.0,121.0,1.6,20.3,690.0,581.99,446.49
2018,7,20,15,45,781.0,118.5,1.7,19.95,646.0,530.44,408.26
2018,7,20,16,0,763.0,116.0,1.8,19.6,602.0,479.41,369.01
2018,7,20,16,15,738.5,113.5,1.8,19.35,554.5,426.3,326.43
2018,7,20,16,30,714.0,111.0,1.8,19.1,507.0,372.32,282.03
2018,7,20,16,45,685.0,107.0,1.85,18.85,458.0,319.65,237.74
2018,7,20,17,0,656.0,103.0,1.9,18.6,409.0,269.61,194.77
2018,7,20,17,15,619.0,98.0,1.9,18.25,360.0,219.74,152.18
2018,7,20,17,30,582.0,93.0,1.9,17.9,311.0,173.79,113.75
2018,7,20,17,45,532.5,86.0,1.85,17.55,262.5,128.74,79.07
2018,7,20,18,0,483.0,79.0,1.8,17.2,214.0,89.32,53.46
2018,7,20,18,15,419.0,69.0,1.8,16.8,169.5,52.6,40.87
2018,7,20,18,30,355.0,59.0,1.8,16.4,125.0,43.85,32.94
2018,7,20,18,45,269.5,46.0,1.75,16.0,87.5,35.0,24.67
2018,7,20,19,0,184.0,33.0,1.7,15.6,50.0,25.69,15.02
2018,7,20,19,15,102.5,19.0,1.7,15.35,27.5,15.04,0.0
2018,7,20,19,30,21.0,5.0,1.7,15.1,5.0,4.91,0.0
2018,7,20,19,45,10.5,2.5,1.65,14.85,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.6,1.0,0.0,0.0
2018,7,21,5,15,69.5,13.0,0.6,12.95,17.5,20.13,0.0
2018,7,21,5,30,133.0,25.0,0.6,13.3,34.0,51.19,17.24
2018,7,21,5,45,221.0,38.0,0.65,13.65,67.0,94.15,62.34
2018,7,21,6,0,309.0,51.0,0.7,14.0,100.0,143.39,103.96
2018,7,21,6,15,369.0,61.5,0.7,14.35,140.0,190.48,144.98
2018,7,21,6,30,429.0,72.0,0.7,14.7,180.0,243.86,190.95
2018,7,21,6,45,481.0,81.0,0.7,15.1,227.5,300.54,238.74
2018,7,21,7,0,533.0,90.0,0.7,15.5,275.0,360.18,287.55
2018,7,21,7,15,559.5,97.0,0.7,15.9,318.5,408.78,326.38
2018,7,21,7,30,586.0,104.0,0.7,16.3,362.0,459.03,365.18
2018,7,21,7,45,484.0,136.5,0.75,16.7,366.5,455.29,361.16
2018,7,21,8,0,382.0,169.0,0.8,17.1,371.0,444.43,351.19
2018,7,21,8,15,466.0,164.0,0.85,17.5,433.5,514.64,404.39
2018,7,21,8,30,550.0,159.0,0.9,17.9,496.0,594.32,462.26
2018,7,21,8,45,581.0,160.5,0.9,18.3,540.5,641.08,493.94
2018,7,21,9,0,612.0,162.0,0.9,18.7,585.0,688.37,525.6
2018,7,21,9,15,626.0,171.0,0.95,19.0,625.5,729.45,552.33
2018,7,21,9,30,640.0,180.0,1.0,19.3,666.0,769.39,577.88
2018,7,21,9,45,679.5,174.0,1.05,19.6,711.5,815.03,606.96
2018,7,21,10,0,719.0,168.0,1.1,19.9,757.0,860.25,635.32
2018,7,21,10,15,673.5,209.0,1.15,20.15,776.0,874.2,643.09
2018,7,21,10,30,628.0,250.0,1.2,20.4,795.0,883.02,647.3
2018,7,21,10,45,663.0,234.0,1.25,20.6,823.0,907.69,663.42
2018,7,21,11,0,698.0,218.0,1.3,20.8,851.0,930.51,677.46
2018,7,21,11,15,718.0,207.5,1.3,20.9,868.5,942.04,683.8
2018,7,21,11,30,738.0,197.0,1.3,21.0,886.0,947.12,686.25
2018,7,21,11,45,787.5,170.5,1.35,21.1,911.5,966.96,699.04
2018,7,21,12,0,837.0,144.0,1.4,21.2,937.0,978.11,706.19
2018,7,21,12,15,807.0,158.0,1.45,21.2,923.5,959.96,695.16
2018,7,21,12,30,777.0,172.0,1.5,21.2,910.0,933.94,679.42
2018,7,21,12,45,669.5,232.5,1.5,21.2,865.0,881.31,645.66
2018,7,21,13,0,562.0,293.0,1.5,21.2,820.0,825.41,606.77
2018,7,21,13,15,714.0,205.5,1.55,21.1,865.5,863.09,636.3
2018,7,21,13,30,866.0,118.0,1.6,21.0,911.0,887.58,653.27
2018,7,21,13,45,864.0,115.5,1.6,20.9,891.5,858.09,634.29
2018,7,21,14,0,862.0,113.0,1.6,20.8,872.0,826.17,614.18
2018,7,21,14,15,856.5,111.5,1.65,20.7,846.0,790.12,591.64
2018,7,21,14,30,851.0,110.0,1.7,20.6,820.0,752.14,567.51
2018,7,21,14,45,844.5,107.5,1.7,20.45,788.0,710.75,540.35
2018,7,21,15,0,838.0,105.0,1.7,20.3,756.0,667.86,511.33
2018,7,21,15,15,827.0,103.0,1.7,20.3,718.5,621.32,477.32
2018,7,21,15,30,816.0,101.0,1.7,20.3,681.0,574.09,441.93
2018,7,21,15,45,803.5,98.5,1.7,19.95,639.5,523.07,403.36
2018,7,21,16,0,791.0,96.0,1.7,19.6,598.0,473.66,364.7
2018,7,21,16,15,775.5,92.0,1.7,19.35,553.0,421.72,322.72
2018,7,21,16,30,760.0,88.0,1.7,19.1,508.0,370.48,279.99
2018,7,21,16,45,738.0,84.0,1.7,18.85,460.5,318.02,235.25
2018,7,21,17,0,716.0,80.0,1.7,18.6,413.0,267.39,191.15
2018,7,21,17,15,685.5,76.0,1.65,18.3,364.5,216.92,147.31
2018,7,21,17,30,655.0,72.0,1.6,18.0,316.0,166.84,104.89
2018,7,21,17,45,613.5,66.5,1.6,17.7,268.0,120.07,68.46
2018,7,21,18,0,572.0,61.0,1.6,17.4,220.0,77.95,41.25
2018,7,21,18,15,510.5,54.5,1.55,17.0,175.0,39.64,29.44
2018,7,21,18,30,449.0,48.0,1.5,16.6,130.0,34.64,24.84
2018,7,21,18,45,358.0,38.5,1.45,16.25,91.5,28.92,19.38
2018,7,21,19,0,267.0,29.0,1.4,15.9,53.0,22.83,12.53
2018,7,21,19,15,152.5,17.0,1.35,15.7,29.0,13.63,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.5,5.0,4.91,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.25,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
