Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,13.05,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,13.1,1.0,0.0,0.0
2018,7,22,5,15,7.0,5.0,0.45,13.3,5.0,5.65,0.0
2018,7,22,5,30,7.0,9.0,0.5,13.5,9.0,9.84,0.0
2018,7,22,5,45,21.0,17.5,0.55,13.75,20.0,22.7,12.05
2018,7,22,6,0,35.0,26.0,0.6,14.0,31.0,36.3,23.87
2018,7,22,6,15,33.5,36.5,0.65,14.45,43.0,48.62,34.99
2018,7,22,6,30,32.0,47.0,0.7,14.9,55.0,58.14,43.53
2018,7,22,6,45,27.5,64.0,0.75,15.35,72.0,75.2,58.15
2018,7,22,7,0,23.0,81.0,0.8,15.8,89.0,91.81,72.0
2018,7,22,7,15,104.0,107.5,0.9,16.3,152.0,167.11,134.57
2018,7,22,7,30,185.0,134.0,1.0,16.8,215.0,251.96,203.31
2018,7,22,7,45,202.5,153.0,1.05,17.25,251.5,291.76,234.18
2018,7,22,8,0,220.0,172.0,1.1,17.7,288.0,332.72,265.51
2018,7,22,8,15,239.0,191.5,1.15,18.05,328.5,376.26,298.29
2018,7,22,8,30,258.0,211.0,1.2,18.4,369.0,420.74,331.11
2018,7,22,8,45,310.0,222.0,1.25,18.75,425.5,482.64,377.07
2018,7,22,9,0,362.0,233.0,1.3,19.1,482.0,555.68,429.78
2018,7,22,9,15,446.5,216.0,1.35,19.3,542.0,620.81,477.35
2018,7,22,9,30,531.0,199.0,1.4,19.5,602.0,693.31,529.1
2018,7,22,9,45,609.5,188.5,1.45,19.7,671.5,766.81,579.71
2018,7,22,10,0,688.0,178.0,1.5,19.9,741.0,841.92,628.92
2018,7,22,10,15,717.0,176.5,1.55,20.05,781.5,880.61,653.14
2018,7,22,10,30,746.0,175.0,1.6,20.2,822.0,914.29,674.29
2018,7,22,10,45,747.0,178.0,1.6,20.35,840.0,927.02,681.11
2018,7,22,11,0,748.0,181.0,1.6,20.5,858.0,937.03,686.46
2018,7,22,11,15,627.0,248.5,1.65,20.5,823.0,894.0,658.13
2018,7,22,11,30,506.0,316.0,1.7,20.5,788.0,841.02,619.71
2018,7,22,11,45,612.5,265.5,1.75,20.55,841.5,893.87,658.79
2018,7,22,12,0,719.0,215.0,1.8,20.6,895.0,942.67,691.35
2018,7,22,12,15,694.0,228.5,1.8,20.65,885.5,923.88,678.33
2018,7,22,12,30,669.0,242.0,1.8,20.7,876.0,902.8,664.6
2018,7,22,12,45,725.5,204.5,1.85,20.75,888.0,906.31,667.69
2018,7,22,13,0,782.0,167.0,1.9,20.8,900.0,903.68,666.56
2018,7,22,13,15,745.0,183.0,1.9,20.8,873.0,866.86,642.5
2018,7,22,13,30,708.0,199.0,1.9,20.8,846.0,830.83,619.14
2018,7,22,13,45,723.5,191.0,1.95,20.8,839.5,814.0,609.07
2018,7,22,14,0,739.0,183.0,2.0,20.8,833.0,793.49,596.29
2018,7,22,14,15,816.0,138.5,2.0,20.75,835.5,784.5,591.14
2018,7,22,14,30,893.0,94.0,2.0,20.7,838.0,767.94,580.73
2018,7,22,14,45,885.0,93.0,2.05,20.65,805.0,725.29,552.57
2018,7,22,15,0,877.0,92.0,2.1,20.6,772.0,681.16,523.18
2018,7,22,15,15,867.0,89.5,2.1,20.6,733.5,633.09,487.91
2018,7,22,15,30,857.0,87.0,2.1,20.6,695.0,584.17,451.04
2018,7,22,15,45,843.5,85.0,2.15,20.35,652.0,533.21,412.18
2018,7,22,16,0,830.0,83.0,2.2,20.1,609.0,482.18,371.94
2018,7,22,16,15,813.0,80.5,2.2,19.95,563.0,429.32,328.74
2018,7,22,16,30,796.0,78.0,2.2,19.8,517.0,374.22,282.59
2018,7,22,16,45,773.5,75.0,2.2,19.6,468.5,320.63,236.53
2018,7,22,17,0,751.0,72.0,2.2,19.4,420.0,268.87,191.12
2018,7,22,17,15,720.5,68.5,2.2,19.15,370.5,216.96,145.84
2018,7,22,17,30,690.0,65.0,2.2,18.9,321.0,168.19,104.29
2018,7,22,17,45,648.0,60.0,2.2,18.65,272.0,120.12,66.93
2018,7,22,18,0,606.0,55.0,2.2,18.4,223.0,73.97,36.99
2018,7,22,18,15,544.5,50.0,2.2,18.0,177.5,35.13,25.34
2018,7,22,18,30,483.0,45.0,2.2,17.6,132.0,32.1,22.48
2018,7,22,18,45,389.5,36.5,2.2,17.25,93.0,27.19,17.75
2018,7,22,19,0,296.0,28.0,2.2,16.9,54.0,21.98,11.58
2018,7,22,19,15,170.0,16.5,2.15,16.6,29.5,16.22,0.0
2018,7,22,19,30,44.0,5.0,2.1,16.3,5.0,4.91,0.0
2018,7,22,19,45,22.0,2.5,2.1,16.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,5,15,59.5,9.0,1.9,12.95,12.5,14.97,0.0
2018,7,23,5,30,119.0,18.0,1.9,13.4,25.0,40.42,7.91
2018,7,23,5,45,251.5,28.5,1.9,13.85,61.5,90.46,57.75
2018,7,23,6,0,384.0,39.0,1.9,14.3,98.0,150.45,107.37
2018,7,23,6,15,384.5,47.5,1.85,14.9,125.0,180.95,137.03
2018,7,23,6,30,385.0,56.0,1.8,15.5,152.0,211.31,165.74
2018,7,23,6,45,428.5,70.5,1.75,16.1,199.5,266.09,212.69
2018,7,23,7,0,472.0,85.0,1.7,16.7,247.0,324.85,261.47
2018,7,23,7,15,536.5,91.0,1.7,17.25,303.5,389.13,313.44
2018,7,23,7,30,601.0,97.0,1.7,17.8,360.0,458.85,368.08
2018,7,23,7,45,659.0,96.0,1.7,18.3,416.0,521.8,416.17
2018,7,23,8,0,717.0,95.0,1.7,18.8,472.0,587.18,464.69
2018,7,23,8,15,732.0,98.5,1.7,19.2,515.0,632.13,496.49
2018,7,23,8,30,747.0,102.0,1.7,19.6,558.0,676.53,525.86
2018,7,23,8,45,802.0,95.5,1.7,20.05,618.0,740.42,568.26
2018,7,23,9,0,857.0,89.0,1.7,20.5,678.0,802.03,607.82
2018,7,23,9,15,833.5,104.0,1.75,20.85,705.0,825.53,621.45
2018,7,23,9,30,810.0,119.0,1.8,21.2,732.0,849.74,635.92
2018,7,23,9,45,844.5,111.0,1.85,21.55,776.5,888.15,659.8
2018,7,23,10,0,879.0,103.0,1.9,21.9,821.0,930.44,685.86
2018,7,23,10,15,896.5,99.5,1.95,22.15,854.0,959.99,703.59
2018,7,23,10,30,914.0,96.0,2.0,22.4,887.0,987.13,719.84
2018,7,23,10,45,919.0,96.0,2.05,22.6,909.5,1003.14,729.09
2018,7,23,11,0,924.0,96.0,2.1,22.8,932.0,1016.0,736.52
2018,7,23,11,15,927.0,97.0,2.15,23.05,948.0,1024.71,741.27
2018,7,23,11,30,930.0,98.0,2.2,23.3,964.0,1030.11,744.05
2018,7,23,11,45,932.0,98.0,2.25,23.5,972.5,1030.13,743.69
2018,7,23,12,0,934.0,98.0,2.3,23.7,981.0,1026.82,741.37
2018,7,23,12,15,933.5,99.0,2.35,23.7,982.5,1018.73,736.71
2018,7,23,12,30,933.0,100.0,2.4,23.7,984.0,1007.39,730.08
2018,7,23,12,45,929.5,101.5,2.45,23.75,977.0,990.47,719.8
2018,7,23,13,0,926.0,103.0,2.5,23.8,970.0,970.53,707.63
2018,7,23,13,15,923.0,103.0,2.55,23.65,956.5,946.62,693.42
2018,7,23,13,30,920.0,103.0,2.6,23.5,943.0,919.89,677.31
2018,7,23,13,45,915.0,102.5,2.65,23.4,922.0,888.26,657.71
2018,7,23,14,0,910.0,102.0,2.7,23.3,901.0,854.19,636.33
2018,7,23,14,15,904.0,100.5,2.75,23.05,873.5,816.08,612.35
2018,7,23,14,30,898.0,99.0,2.8,22.8,846.0,775.95,586.67
2018,7,23,14,45,774.0,133.5,2.85,22.6,758.5,683.9,523.7
2018,7,23,15,0,650.0,168.0,2.9,22.4,671.0,598.54,460.87
2018,7,23,15,15,697.5,144.5,2.9,22.4,659.5,575.58,444.57
2018,7,23,15,30,745.0,121.0,2.9,22.4,648.0,548.65,424.14
2018,7,23,15,45,791.5,104.0,2.9,22.05,632.5,520.39,402.13
2018,7,23,16,0,838.0,87.0,2.9,21.7,617.0,488.92,376.38
2018,7,23,16,15,823.5,83.0,2.95,21.5,570.5,435.28,332.55
2018,7,23,16,30,809.0,79.0,3.0,21.3,524.0,379.18,285.62
2018,7,23,16,45,787.5,75.5,3.0,21.1,475.0,324.72,238.75
2018,7,23,17,0,766.0,72.0,3.0,20.9,426.0,272.0,192.47
2018,7,23,17,15,736.5,68.5,3.0,20.55,376.0,219.48,146.68
2018,7,23,17,30,707.0,65.0,3.0,20.2,326.0,169.98,104.61
2018,7,23,17,45,665.5,60.5,3.0,19.85,276.5,121.5,67.15
2018,7,23,18,0,624.0,56.0,3.0,19.5,227.0,74.8,37.29
2018,7,23,18,15,562.5,50.0,2.95,18.95,180.5,34.22,24.42
2018,7,23,18,30,501.0,44.0,2.9,18.4,134.0,31.35,21.72
2018,7,23,18,45,406.5,36.0,2.9,17.9,94.0,26.86,17.37
2018,7,23,19,0,312.0,28.0,2.9,17.4,54.0,22.13,11.43
2018,7,23,19,15,179.5,16.5,2.85,17.05,29.5,16.22,0.0
2018,7,23,19,30,47.0,5.0,2.8,16.7,5.0,4.91,0.0
2018,7,23,19,45,23.5,2.5,2.8,16.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,24,5,15,91.5,11.0,2.9,13.8,16.5,20.09,0.0
2018,7,24,5,30,183.0,22.0,2.9,14.1,33.0,54.56,8.51
2018,7,24,5,45,292.5,33.0,2.9,14.45,69.0,103.24,65.87
2018,7,24,6,0,402.0,44.0,2.9,14.8,105.0,159.88,114.2
2018,7,24,6,15,475.0,51.5,2.85,15.35,149.5,213.21,161.26
2018,7,24,6,30,548.0,59.0,2.8,15.9,194.0,274.02,214.46
2018,7,24,6,45,599.0,64.5,2.8,16.4,243.0,330.6,263.8
2018,7,24,7,0,650.0,70.0,2.8,16.9,292.0,391.76,315.48
2018,7,24,7,15,686.5,74.5,2.75,17.65,342.5,448.5,361.72
2018,7,24,7,30,723.0,79.0,2.7,18.4,393.0,506.58,407.34
2018,7,24,7,45,750.5,81.5,2.7,19.15,442.5,560.22,448.1
2018,7,24,8,0,778.0,84.0,2.7,19.9,492.0,614.8,488.19
2018,7,24,8,15,798.0,86.5,2.75,20.5,539.5,664.76,523.15
2018,7,24,8,30,818.0,89.0,2.8,21.1,587.0,714.43,556.25
2018,7,24,8,45,808.0,99.0,2.8,21.65,621.5,748.42,577.42
2018,7,24,9,0,798.0,109.0,2.8,22.2,656.0,779.37,596.27
2018,7,24,9,15,834.5,103.0,2.85,22.55,705.5,824.77,625.72
2018,7,24,9,30,871.0,97.0,2.9,22.9,755.0,874.31,657.47
2018,7,24,9,45,878.5,99.5,3.0,23.25,789.5,906.1,677.16
2018,7,24,10,0,886.0,102.0,3.1,23.6,824.0,935.4,695.22
2018,7,24,10,15,876.0,111.5,3.15,23.9,847.0,952.89,705.16
2018,7,24,10,30,866.0,121.0,3.2,24.2,870.0,966.87,712.92
2018,7,24,10,45,890.5,112.0,3.25,24.45,899.5,991.76,728.1
2018,7,24,11,0,915.0,103.0,3.3,24.7,929.0,1014.09,741.51
2018,7,24,11,15,919.5,102.5,3.35,24.85,945.0,1022.63,746.28
2018,7,24,11,30,924.0,102.0,3.4,25.0,961.0,1027.91,749.15
2018,7,24,11,45,927.0,101.0,3.45,25.2,969.5,1027.88,748.56
2018,7,24,12,0,930.0,100.0,3.5,25.4,978.0,1024.53,745.96
2018,7,24,12,15,928.0,101.5,3.5,25.4,978.5,1015.5,740.02
2018,7,24,12,30,926.0,103.0,3.5,25.4,979.0,1003.24,732.11
2018,7,24,12,45,922.5,104.5,3.55,25.35,972.0,986.4,721.8
2018,7,24,13,0,919.0,106.0,3.6,25.3,965.0,966.55,709.56
2018,7,24,13,15,917.5,105.0,3.65,25.25,952.0,943.13,694.97
2018,7,24,13,30,916.0,104.0,3.7,25.2,939.0,916.84,678.44
2018,7,24,13,45,914.0,102.0,3.7,25.1,919.0,886.38,658.91
2018,7,24,14,0,912.0,100.0,3.7,25.0,899.0,853.32,637.53
2018,7,24,14,15,907.0,98.5,3.7,24.8,872.5,815.91,613.27
2018,7,24,14,30,902.0,97.0,3.7,24.6,846.0,776.39,587.34
2018,7,24,14,45,890.0,97.0,3.7,24.4,811.0,731.39,557.27
2018,7,24,15,0,878.0,97.0,3.7,24.2,776.0,685.21,525.81
2018,7,24,15,15,852.0,102.0,3.7,24.2,733.0,634.04,487.55
2018,7,24,15,30,826.0,107.0,3.7,24.2,690.0,581.77,447.72
2018,7,24,15,45,810.0,104.5,3.65,23.7,646.5,529.93,408.1
2018,7,24,16,0,794.0,102.0,3.6,23.2,603.0,478.35,367.47
2018,7,24,16,15,790.0,93.5,3.55,22.9,559.5,426.88,325.44
2018,7,24,16,30,786.0,85.0,3.5,22.6,516.0,374.98,281.71
2018,7,24,16,45,771.5,79.5,3.5,22.35,469.0,322.13,236.17
2018,7,24,17,0,757.0,74.0,3.5,22.1,422.0,270.31,190.63
2018,7,24,17,15,730.5,69.0,3.45,21.65,372.5,217.55,144.76
2018,7,24,17,30,704.0,64.0,3.4,21.2,323.0,167.52,102.34
2018,7,24,17,45,672.0,58.5,3.35,20.8,275.0,119.34,64.97
2018,7,24,18,0,640.0,53.0,3.3,20.4,227.0,74.84,37.06
2018,7,24,18,15,582.5,47.0,3.25,19.9,180.5,34.5,24.55
2018,7,24,18,30,525.0,41.0,3.2,19.4,134.0,28.87,19.45
2018,7,24,18,45,425.0,33.5,3.15,18.9,93.5,24.7,15.41
2018,7,24,19,0,325.0,26.0,3.1,18.4,53.0,20.3,9.69
2018,7,24,19,15,188.0,15.5,3.1,18.05,29.0,15.24,0.0
2018,7,24,19,30,51.0,5.0,3.1,17.7,5.0,4.91,0.0
2018,7,24,19,45,25.5,2.5,3.05,17.4,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,25,5,15,127.0,10.0,2.9,16.6,17.0,22.52,0.0
2018,7,25,5,30,254.0,20.0,2.9,17.2,34.0,62.82,4.91
2018,7,25,5,45,373.0,28.0,2.9,17.8,71.5,114.17,70.14
2018,7,25,6,0,492.0,36.0,2.9,18.4,109.0,174.11,121.1
2018,7,25,6,15,551.0,42.0,2.8,18.9,153.0,224.87,166.59
2018,7,25,6,30,610.0,48.0,2.7,19.4,197.0,282.86,217.64
2018,7,25,6,45,619.5,57.5,2.65,19.9,239.0,330.64,259.99
2018,7,25,7,0,629.0,67.0,2.6,20.4,281.0,377.8,300.17
2018,7,25,7,15,643.5,77.0,2.6,21.1,326.5,428.23,341.03
2018,7,25,7,30,658.0,87.0,2.6,21.8,372.0,479.04,380.57
2018,7,25,7,45,633.5,105.0,2.6,22.45,406.5,514.85,406.98
2018,7,25,8,0,609.0,123.0,2.6,23.1,441.0,546.95,429.58
2018,7,25,8,15,628.5,133.0,2.65,23.8,488.5,597.72,465.74
2018,7,25,8,30,648.0,143.0,2.7,24.5,536.0,648.53,500.84
2018,7,25,8,45,682.0,143.0,2.75,25.15,584.5,699.63,535.51
2018,7,25,9,0,716.0,143.0,2.8,25.8,633.0,751.21,568.84
2018,7,25,9,15,723.0,152.0,2.85,26.1,672.0,789.87,593.46
2018,7,25,9,30,730.0,161.0,2.9,26.4,711.0,826.67,616.65
2018,7,25,9,45,728.5,174.5,2.95,26.7,745.0,858.61,636.37
2018,7,25,10,0,727.0,188.0,3.0,27.0,779.0,887.9,654.23
2018,7,25,10,15,762.5,177.0,3.05,27.1,817.0,919.65,674.17
2018,7,25,10,30,798.0,166.0,3.1,27.2,855.0,954.1,695.79
2018,7,25,10,45,834.0,149.5,3.2,27.35,886.5,981.3,712.81
2018,7,25,11,0,870.0,133.0,3.3,27.5,918.0,1000.55,724.74
2018,7,25,11,15,896.0,119.0,3.35,27.5,939.5,1016.08,734.45
2018,7,25,11,30,922.0,105.0,3.4,27.5,961.0,1028.63,742.36
2018,7,25,11,45,922.5,106.0,3.45,27.45,969.0,1028.16,742.16
2018,7,25,12,0,923.0,107.0,3.5,27.4,977.0,1024.37,740.03
2018,7,25,12,15,924.5,106.0,3.55,27.3,978.5,1016.23,735.37
2018,7,25,12,30,926.0,105.0,3.6,27.2,980.0,1004.83,728.7
2018,7,25,12,45,894.5,124.0,3.6,27.05,964.5,978.79,712.37
2018,7,25,13,0,863.0,143.0,3.6,26.9,949.0,950.39,694.56
2018,7,25,13,15,893.5,122.0,3.65,26.75,945.5,937.57,687.36
2018,7,25,13,30,924.0,101.0,3.7,26.6,942.0,920.42,677.19
2018,7,25,13,45,878.0,125.0,3.7,26.45,909.5,877.44,649.41
2018,7,25,14,0,832.0,149.0,3.7,26.3,877.0,835.9,622.52
2018,7,25,14,15,779.5,171.5,3.7,26.1,836.5,786.1,589.75
2018,7,25,14,30,727.0,194.0,3.7,25.9,796.0,737.53,556.32
2018,7,25,14,45,730.5,181.5,3.7,25.65,765.5,697.11,528.63
2018,7,25,15,0,734.0,169.0,3.7,25.4,735.0,654.82,498.89
2018,7,25,15,15,730.5,159.5,3.7,25.4,698.5,609.2,465.42
2018,7,25,15,30,727.0,150.0,3.7,25.4,662.0,562.54,430.39
2018,7,25,15,45,735.5,135.0,3.7,24.85,625.0,516.27,395.69
2018,7,25,16,0,744.0,120.0,3.7,24.3,588.0,470.22,359.82
2018,7,25,16,15,732.0,112.5,3.65,23.9,543.5,416.42,316.54
2018,7,25,16,30,720.0,105.0,3.6,23.5,499.0,365.11,273.91
2018,7,25,16,45,699.0,99.0,3.6,23.1,451.5,312.87,229.65
2018,7,25,17,0,678.0,93.0,3.6,22.7,404.0,262.43,186.1
2018,7,25,17,15,662.5,84.0,3.6,22.2,358.0,212.52,142.81
2018,7,25,17,30,647.0,75.0,3.6,21.7,312.0,164.22,101.83
2018,7,25,17,45,612.0,68.0,3.55,21.25,264.5,117.31,65.8
2018,7,25,18,0,577.0,61.0,3.5,20.8,217.0,74.39,38.93
2018,7,25,18,15,516.5,53.5,3.45,20.25,171.5,37.03,26.7
2018,7,25,18,30,456.0,46.0,3.4,19.7,126.0,33.38,23.3
2018,7,25,18,45,363.0,36.5,3.35,19.2,87.5,27.6,17.81
2018,7,25,19,0,270.0,27.0,3.3,18.7,49.0,21.43,10.2
2018,7,25,19,15,152.5,16.5,3.3,18.45,27.0,16.22,0.0
2018,7,25,19,30,35.0,6.0,3.3,18.2,5.0,0.0,0.0
2018,7,25,19,45,17.5,3.0,3.3,17.9,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,3.15,15.2,12.0,14.36,0.0
2018,7,26,5,30,102.0,19.0,3.1,15.9,24.0,38.02,0.0
2018,7,26,5,45,154.5,34.0,3.1,16.6,51.5,75.07,47.54
2018,7,26,6,0,207.0,49.0,3.1,17.3,79.0,113.17,80.88
2018,7,26,6,15,286.0,63.5,3.0,17.8,122.5,164.74,124.35
2018,7,26,6,30,365.0,78.0,2.9,18.3,166.0,224.71,175.14
2018,7,26,6,45,420.0,91.0,2.8,18.8,215.0,281.13,222.94
2018,7,26,7,0,475.0,104.0,2.7,19.3,264.0,342.83,273.9
2018,7,26,7,15,506.0,115.5,2.6,19.85,311.0,395.4,316.26
2018,7,26,7,30,537.0,127.0,2.5,20.4,358.0,450.24,358.98
2018,7,26,7,45,552.5,139.5,2.4,20.95,403.0,498.63,395.24
2018,7,26,8,0,568.0,152.0,2.3,21.5,448.0,547.31,430.47
2018,7,26,8,15,573.5,165.5,2.25,22.05,488.5,590.12,460.3
2018,7,26,8,30,579.0,179.0,2.2,22.6,529.0,631.96,488.57
2018,7,26,8,45,597.5,186.5,2.15,23.15,572.0,679.51,520.35
2018,7,26,9,0,616.0,194.0,2.1,23.7,615.0,723.71,548.99
2018,7,26,9,15,644.0,194.0,2.1,24.1,657.0,767.43,577.69
2018,7,26,9,30,672.0,194.0,2.1,24.5,699.0,810.75,605.1
2018,7,26,9,45,748.5,165.5,2.15,24.9,753.0,866.59,640.47
2018,7,26,10,0,825.0,137.0,2.2,25.3,807.0,920.65,673.96
2018,7,26,10,15,840.0,135.0,2.25,25.55,838.5,948.35,690.29
2018,7,26,10,30,855.0,133.0,2.3,25.8,870.0,968.01,701.65
2018,7,26,10,45,863.5,132.5,2.35,26.05,893.5,985.99,712.05
2018,7,26,11,0,872.0,132.0,2.4,26.3,917.0,1001.1,720.67
2018,7,26,11,15,877.5,131.5,2.45,26.3,933.5,1010.22,726.31
2018,7,26,11,30,883.0,131.0,2.5,26.3,950.0,1016.24,730.12
2018,7,26,11,45,888.0,129.5,2.6,26.3,959.5,1017.56,731.59
2018,7,26,12,0,893.0,128.0,2.7,26.3,969.0,1015.68,731.13
2018,7,26,12,15,894.0,127.5,2.75,26.2,970.0,1007.67,726.69
2018,7,26,12,30,895.0,127.0,2.8,26.1,971.0,996.51,720.35
2018,7,26,12,45,894.5,126.0,2.9,26.05,965.0,980.32,711.11
2018,7,26,13,0,894.0,125.0,3.0,26.0,959.0,961.13,699.94
2018,7,26,13,15,895.0,122.5,3.05,25.9,947.0,938.91,686.53
2018,7,26,13,30,896.0,120.0,3.1,25.8,935.0,913.78,671.17
2018,7,26,13,45,898.0,115.0,3.2,25.75,916.0,884.24,653.0
2018,7,26,14,0,900.0,110.0,3.3,25.7,897.0,851.92,632.81
2018,7,26,14,15,898.0,107.0,3.35,25.55,871.0,815.71,609.72
2018,7,26,14,30,896.0,104.0,3.4,25.4,845.0,777.2,584.83
2018,7,26,14,45,893.0,100.0,3.45,25.25,813.0,734.88,556.99
2018,7,26,15,0,890.0,96.0,3.5,25.1,781.0,690.69,527.24
2018,7,26,15,15,879.5,94.0,3.5,25.1,742.0,642.0,491.26
2018,7,26,15,30,869.0,92.0,3.5,25.1,703.0,592.46,453.76
2018,7,26,15,45,859.0,88.5,3.6,24.7,660.5,541.17,414.85
2018,7,26,16,0,849.0,85.0,3.7,24.3,618.0,489.44,374.24
2018,7,26,16,15,835.0,81.5,3.75,24.0,571.5,435.8,330.59
2018,7,26,16,30,821.0,78.0,3.8,23.7,525.0,382.58,285.9
2018,7,26,16,45,798.0,75.0,3.8,23.4,475.5,324.42,236.37
2018,7,26,17,0,775.0,72.0,3.8,23.1,426.0,271.09,189.82
2018,7,26,17,15,742.5,69.0,3.8,22.55,375.0,217.84,143.88
2018,7,26,17,30,710.0,66.0,3.8,22.0,324.0,167.95,102.07
2018,7,26,17,45,664.5,61.5,3.85,21.5,273.5,118.94,65.02
2018,7,26,18,0,619.0,57.0,3.9,21.0,223.0,72.03,36.11
2018,7,26,18,15,553.0,51.0,3.85,20.45,176.0,35.06,24.96
2018,7,26,18,30,487.0,45.0,3.8,19.9,129.0,32.64,22.62
2018,7,26,18,45,383.0,36.0,3.75,19.3,89.0,27.29,17.49
2018,7,26,19,0,279.0,27.0,3.7,18.7,49.0,21.61,9.91
2018,7,26,19,15,157.0,16.0,3.7,18.35,26.5,15.73,0.0
2018,7,26,19,30,35.0,5.0,3.7,18.0,4.0,0.0,0.0
2018,7,26,19,45,17.5,2.5,3.7,17.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,5,15,94.0,10.0,3.6,13.6,15.0,18.97,0.0
2018,7,27,5,30,188.0,20.0,3.6,13.9,30.0,51.77,0.0
2018,7,27,5,45,292.0,31.0,3.55,14.2,64.5,99.89,61.93
2018,7,27,6,0,396.0,42.0,3.5,14.5,99.0,154.61,109.63
2018,7,27,6,15,466.5,50.5,3.5,15.05,143.5,207.65,156.71
2018,7,27,6,30,537.0,59.0,3.5,15.6,188.0,267.98,209.87
2018,7,27,6,45,598.5,65.0,3.5,16.15,240.0,328.84,262.89
2018,7,27,7,0,660.0,71.0,3.5,16.7,292.0,395.39,319.2
2018,7,27,7,15,694.5,76.0,3.5,17.45,343.0,452.18,365.98
2018,7,27,7,30,729.0,81.0,3.5,18.2,394.0,509.96,411.94
2018,7,27,7,45,753.5,85.5,3.45,18.95,444.0,564.31,453.52
2018,7,27,8,0,778.0,90.0,3.4,19.7,494.0,619.35,494.14
2018,7,27,8,15,797.5,94.0,3.4,20.3,542.5,670.72,530.66
2018,7,27,8,30,817.0,98.0,3.4,20.9,591.0,721.76,564.82
2018,7,27,8,45,831.5,101.5,3.4,21.5,636.0,767.74,594.64
2018,7,27,9,0,846.0,105.0,3.4,22.1,681.0,812.47,623.05
2018,7,27,9,15,852.0,110.5,3.45,22.5,720.5,846.08,644.02
2018,7,27,9,30,858.0,116.0,3.5,22.9,760.0,881.78,666.33
2018,7,27,9,45,859.5,122.5,3.55,23.35,793.5,912.05,684.6
2018,7,27,10,0,861.0,129.0,3.6,23.8,827.0,939.51,700.89
2018,7,27,10,15,871.0,129.0,3.65,24.1,857.0,965.29,716.43
2018,7,27,10,30,881.0,129.0,3.7,24.4,887.0,988.42,730.19
2018,7,27,10,45,890.0,129.0,3.75,24.75,912.0,1007.78,741.33
2018,7,27,11,0,899.0,129.0,3.8,25.1,937.0,1024.17,750.59
2018,7,27,11,15,905.0,129.0,3.85,25.1,954.5,1034.48,756.99
2018,7,27,11,30,911.0,129.0,3.9,25.1,972.0,1041.57,761.44
2018,7,27,11,45,915.5,127.5,3.95,25.15,981.5,1042.36,761.76
2018,7,27,12,0,920.0,126.0,4.0,25.2,991.0,1039.86,760.09
2018,7,27,12,15,921.0,125.0,4.05,25.15,992.0,1031.11,754.76
2018,7,27,12,30,922.0,124.0,4.1,25.1,993.0,1019.12,747.44
2018,7,27,12,45,922.0,123.0,4.2,25.0,987.0,1002.98,737.9
2018,7,27,13,0,922.0,122.0,4.3,24.9,981.0,983.72,726.32
2018,7,27,13,15,921.0,120.5,4.35,24.8,967.5,960.02,711.49
2018,7,27,13,30,920.0,119.0,4.4,24.7,954.0,933.41,694.7
2018,7,27,13,45,911.0,120.5,4.4,24.65,931.5,900.07,672.91
2018,7,27,14,0,902.0,122.0,4.4,24.6,909.0,864.51,649.52
2018,7,27,14,15,897.0,119.0,4.4,24.45,881.0,825.76,624.01
2018,7,27,14,30,892.0,116.0,4.4,24.3,853.0,784.93,596.83
2018,7,27,14,45,891.0,110.5,4.4,24.2,821.0,742.67,568.26
2018,7,27,15,0,890.0,105.0,4.4,24.1,789.0,698.36,537.36
2018,7,27,15,15,878.0,103.5,4.4,24.1,749.0,649.1,500.47
2018,7,27,15,30,866.0,102.0,4.4,24.1,709.0,599.12,462.21
2018,7,27,15,45,831.0,106.0,4.4,23.75,658.5,539.7,416.44
2018,7,27,16,0,796.0,110.0,4.4,23.4,608.0,483.93,372.22
2018,7,27,16,15,761.0,111.0,4.4,23.05,557.0,427.75,326.63
2018,7,27,16,30,726.0,112.0,4.4,22.7,506.0,371.7,280.14
2018,7,27,16,45,688.5,111.5,4.4,22.35,456.5,318.69,235.22
2018,7,27,17,0,651.0,111.0,4.4,22.0,407.0,269.25,192.76
2018,7,27,17,15,602.5,107.5,4.4,21.3,355.5,218.59,150.3
2018,7,27,17,30,554.0,104.0,4.4,20.6,304.0,173.26,113.52
2018,7,27,17,45,489.5,96.0,4.35,19.95,252.5,127.03,79.48
2018,7,27,18,0,425.0,88.0,4.3,19.3,201.0,88.01,55.67
2018,7,27,18,15,360.5,74.5,4.25,18.65,156.0,54.83,42.41
2018,7,27,18,30,296.0,61.0,4.2,18.0,111.0,46.05,34.43
2018,7,27,18,45,216.0,44.5,4.1,17.35,74.5,34.29,23.54
2018,7,27,19,0,136.0,28.0,4.0,16.7,38.0,21.92,9.75
2018,7,27,19,15,72.0,15.0,4.0,16.35,20.0,14.74,0.0
2018,7,27,19,30,8.0,2.0,4.0,16.0,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.95,15.6,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.1,13.55,6.0,6.45,0.0
2018,7,28,5,30,32.0,10.0,3.1,14.0,12.0,15.72,0.0
2018,7,28,5,45,65.0,26.0,3.1,14.45,34.0,43.99,26.29
2018,7,28,6,0,98.0,42.0,3.1,14.9,56.0,73.28,52.04
2018,7,28,6,15,131.5,65.0,3.05,15.45,91.5,114.15,87.03
2018,7,28,6,30,165.0,88.0,3.0,16.0,127.0,158.29,124.81
2018,7,28,6,45,194.5,112.5,2.9,16.55,169.5,205.73,164.92
2018,7,28,7,0,224.0,137.0,2.8,17.1,212.0,255.93,206.45
2018,7,28,7,15,251.5,161.0,2.8,17.5,258.0,307.18,248.02
2018,7,28,7,30,279.0,185.0,2.8,17.9,304.0,360.7,290.38
2018,7,28,7,45,303.5,205.5,2.75,18.25,350.0,410.61,328.92
2018,7,28,8,0,328.0,226.0,2.7,18.6,396.0,462.14,367.77
2018,7,28,8,15,342.0,243.5,2.65,19.1,435.5,504.44,398.38
2018,7,28,8,30,356.0,261.0,2.6,19.6,475.0,547.04,428.53
2018,7,28,8,45,274.0,281.0,2.55,20.05,453.0,517.73,403.09
2018,7,28,9,0,192.0,301.0,2.5,20.5,431.0,473.69,366.99
2018,7,28,9,15,240.5,313.5,2.5,21.1,486.5,541.54,416.63
2018,7,28,9,30,289.0,326.0,2.5,21.7,542.0,603.72,460.54
2018,7,28,9,45,362.5,325.5,2.55,22.3,610.0,676.23,511.9
2018,7,28,10,0,436.0,325.0,2.6,22.9,678.0,758.89,568.79
2018,7,28,10,15,483.5,325.0,2.65,23.15,729.5,811.64,604.34
2018,7,28,10,30,531.0,325.0,2.7,23.4,781.0,864.26,639.53
2018,7,28,10,45,542.0,330.0,2.75,23.6,806.0,885.83,652.9
2018,7,28,11,0,553.0,335.0,2.8,23.8,831.0,905.49,665.24
2018,7,28,11,15,558.0,338.0,2.9,23.8,846.5,915.1,671.79
2018,7,28,11,30,563.0,341.0,3.0,23.8,862.0,922.51,677.01
2018,7,28,11,45,565.5,342.5,3.05,23.85,869.5,923.63,677.66
2018,7,28,12,0,568.0,344.0,3.1,23.9,877.0,922.48,676.91
2018,7,28,12,15,625.5,307.5,3.2,23.95,895.5,934.55,687.46
2018,7,28,12,30,683.0,271.0,3.3,24.0,914.0,943.85,696.04
2018,7,28,12,45,758.0,222.0,3.35,24.05,931.0,953.02,702.66
2018,7,28,13,0,833.0,173.0,3.4,24.1,948.0,954.85,704.25
2018,7,28,13,15,818.5,180.0,3.45,24.05,932.0,928.41,687.4
2018,7,28,13,30,804.0,187.0,3.5,24.0,916.0,899.89,669.32
2018,7,28,13,45,783.5,194.0,3.5,24.0,891.0,864.42,646.0
2018,7,28,14,0,763.0,201.0,3.5,24.0,866.0,828.71,622.43
2018,7,28,14,15,743.0,205.0,3.55,23.9,835.5,788.25,595.45
2018,7,28,14,30,723.0,209.0,3.6,23.8,805.0,747.15,566.81
2018,7,28,14,45,701.0,210.0,3.6,23.7,768.5,701.41,534.23
2018,7,28,15,0,679.0,211.0,3.6,23.6,732.0,655.8,501.18
2018,7,28,15,15,664.0,206.0,3.6,23.6,693.5,609.33,466.88
2018,7,28,15,30,649.0,201.0,3.6,23.6,655.0,562.96,431.93
2018,7,28,15,45,625.5,196.5,3.65,23.05,611.0,512.9,394.37
2018,7,28,16,0,602.0,192.0,3.7,22.5,567.0,463.79,356.52
2018,7,28,16,15,578.0,182.5,3.7,22.0,520.0,411.78,315.39
2018,7,28,16,30,554.0,173.0,3.7,21.5,473.0,361.64,274.74
2018,7,28,16,45,525.5,161.5,3.7,21.05,424.0,310.38,232.47
2018,7,28,17,0,497.0,150.0,3.7,20.6,375.0,261.89,191.91
2018,7,28,17,15,466.0,136.5,3.7,20.0,327.0,214.08,152.16
2018,7,28,17,30,435.0,123.0,3.7,19.4,279.0,169.64,116.0
2018,7,28,17,45,399.5,108.0,3.65,18.85,234.0,126.97,83.55
2018,7,28,18,0,364.0,93.0,3.6,18.3,189.0,88.37,58.22
2018,7,28,18,15,311.0,76.5,3.6,17.75,146.0,56.51,44.02
2018,7,28,18,30,258.0,60.0,3.6,17.2,103.0,45.32,33.88
2018,7,28,18,45,195.5,43.0,3.55,16.7,69.5,33.12,22.55
2018,7,28,19,0,133.0,26.0,3.5,16.2,36.0,20.31,8.05
2018,7,28,19,15,70.5,13.5,3.55,15.9,18.5,13.27,0.0
2018,7,28,19,30,8.0,1.0,3.6,15.6,1.0,0.0,0.0
2018,7,28,19,45,4.0,0.5,3.6,15.3,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,5,15,19.0,5.5,2.85,14.25,6.5,7.2,0.0
2018,7,29,5,30,38.0,11.0,2.8,14.6,13.0,17.62,0.0
2018,7,29,5,45,83.0,28.5,2.8,14.95,38.5,50.72,30.44
2018,7,29,6,0,128.0,46.0,2.8,15.3,64.0,85.58,60.99
2018,7,29,6,15,171.5,68.5,2.75,15.6,103.0,130.44,99.39
2018,7,29,6,30,215.0,91.0,2.7,15.9,142.0,179.66,141.6
2018,7,29,6,45,253.5,112.0,2.6,16.2,186.0,229.45,183.95
2018,7,29,7,0,292.0,133.0,2.5,16.5,230.0,282.96,228.5
2018,7,29,7,15,329.0,149.5,2.5,16.75,276.0,334.21,270.44
2018,7,29,7,30,366.0,166.0,2.5,17.0,322.0,388.64,313.94
2018,7,29,7,45,399.5,180.5,2.45,17.3,370.0,447.81,359.78
2018,7,29,8,0,433.0,195.0,2.4,17.6,418.0,503.58,401.88
2018,7,29,8,15,463.0,205.0,2.4,18.2,464.5,554.04,438.7
2018,7,29,8,30,493.0,215.0,2.4,18.8,511.0,605.82,475.59
2018,7,29,8,45,521.0,222.0,2.4,19.4,556.0,653.84,508.91
2018,7,29,9,0,549.0,229.0,2.4,20.0,601.0,702.39,541.87
2018,7,29,9,15,607.5,216.0,2.45,20.6,651.0,758.36,580.63
2018,7,29,9,30,666.0,203.0,2.5,21.2,701.0,813.89,618.28
2018,7,29,9,45,727.0,182.0,2.5,21.85,749.0,863.8,649.24
2018,7,29,10,0,788.0,161.0,2.5,22.5,797.0,910.56,677.53
2018,7,29,10,15,805.0,158.5,2.55,22.75,829.0,938.97,694.75
2018,7,29,10,30,822.0,156.0,2.6,23.0,861.0,965.13,710.6
2018,7,29,10,45,830.5,156.5,2.6,23.2,885.0,983.69,721.17
2018,7,29,11,0,839.0,157.0,2.6,23.4,909.0,999.41,729.98
2018,7,29,11,15,828.0,167.5,2.65,23.3,920.5,1003.28,732.54
2018,7,29,11,30,817.0,178.0,2.7,23.2,932.0,1003.82,733.18
2018,7,29,11,45,752.0,222.0,2.75,23.15,921.0,986.09,721.91
2018,7,29,12,0,687.0,266.0,2.8,23.1,910.0,961.23,706.14
2018,7,29,12,15,678.5,267.0,2.85,22.9,903.5,945.79,696.94
2018,7,29,12,30,670.0,268.0,2.9,22.7,897.0,927.98,685.96
2018,7,29,12,45,660.5,280.5,2.95,22.5,897.0,918.36,680.04
2018,7,29,13,0,651.0,293.0,3.0,22.3,897.0,906.52,672.56
2018,7,29,13,15,671.0,275.5,3.05,22.1,890.0,890.33,663.5
2018,7,29,13,30,691.0,258.0,3.1,21.9,883.0,871.11,652.31
2018,7,29,13,45,701.0,241.0,3.1,21.7,862.5,840.71,632.87
2018,7,29,14,0,711.0,224.0,3.1,21.5,842.0,807.75,611.46
2018,7,29,14,15,670.5,236.5,3.15,21.3,804.5,760.92,578.77
2018,7,29,14,30,630.0,249.0,3.2,21.1,767.0,714.98,546.25
2018,7,29,14,45,675.0,216.0,3.2,20.85,750.5,687.98,528.78
2018,7,29,15,0,720.0,183.0,3.2,20.6,734.0,655.88,506.88
2018,7,29,15,15,702.0,179.0,3.2,20.6,693.0,606.78,470.17
2018,7,29,15,30,684.0,175.0,3.2,20.6,652.0,557.94,432.96
2018,7,29,15,45,642.0,175.0,3.25,20.0,600.0,500.72,389.49
2018,7,29,16,0,600.0,175.0,3.3,19.4,548.0,446.64,347.37
2018,7,29,16,15,567.0,169.0,3.35,19.0,499.5,394.07,305.21
2018,7,29,16,30,534.0,163.0,3.4,18.6,451.0,344.4,264.43
2018,7,29,16,45,448.5,162.5,3.4,18.25,388.0,285.86,217.0
2018,7,29,17,0,363.0,162.0,3.4,17.9,325.0,239.07,179.43
2018,7,29,17,15,318.0,145.5,3.4,17.55,275.5,193.21,142.13
2018,7,29,17,30,273.0,129.0,3.4,17.2,226.0,152.34,109.69
2018,7,29,17,45,294.0,111.0,3.45,16.85,200.5,121.85,84.45
2018,7,29,18,0,315.0,93.0,3.5,16.5,175.0,85.4,57.8
2018,7,29,18,15,269.5,77.0,3.45,16.2,136.5,57.01,44.73
2018,7,29,18,30,224.0,61.0,3.4,15.9,98.0,48.93,37.18
2018,7,29,18,45,162.5,42.5,3.35,15.65,64.5,34.78,23.99
2018,7,29,19,0,101.0,24.0,3.3,15.4,31.0,20.13,7.24
2018,7,29,19,15,53.0,12.5,3.3,15.25,16.0,12.29,0.0
2018,7,29,19,30,5.0,1.0,3.3,15.1,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.3,15.0,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,5,15,13.0,5.0,3.1,13.45,5.5,6.13,0.0
2018,7,30,5,30,26.0,10.0,3.1,13.6,11.0,13.56,0.0
2018,7,30,5,45,62.0,27.5,3.1,13.75,34.5,45.41,26.88
2018,7,30,6,0,98.0,45.0,3.1,13.9,58.0,76.84,54.97
2018,7,30,6,15,137.5,69.0,3.1,14.3,96.0,120.56,92.41
2018,7,30,6,30,177.0,93.0,3.1,14.7,134.0,168.17,133.29
2018,7,30,6,45,213.5,116.5,3.1,15.05,178.0,217.89,175.66
2018,7,30,7,0,250.0,140.0,3.1,15.4,222.0,271.12,220.19
2018,7,30,7,15,286.0,159.5,3.05,16.0,268.5,322.98,262.46
2018,7,30,7,30,322.0,179.0,3.0,16.6,315.0,377.98,306.16
2018,7,30,7,45,356.0,194.5,3.0,17.15,362.5,430.22,346.78
2018,7,30,8,0,390.0,210.0,3.0,17.7,410.0,484.9,388.29
2018,7,30,8,15,412.5,223.5,2.95,18.4,453.5,531.49,422.18
2018,7,30,8,30,435.0,237.0,2.9,19.1,497.0,585.95,460.89
2018,7,30,8,45,452.5,249.5,2.85,19.8,538.5,629.46,490.62
2018,7,30,9,0,470.0,262.0,2.8,20.5,580.0,672.89,519.63
2018,7,30,9,15,483.0,272.0,2.85,21.15,616.0,709.59,543.76
2018,7,30,9,30,496.0,282.0,2.9,21.8,652.0,745.48,566.96
2018,7,30,9,45,504.5,292.0,2.9,22.45,684.0,776.31,585.96
2018,7,30,10,0,513.0,302.0,2.9,23.1,716.0,805.74,603.73
2018,7,30,10,15,520.0,310.5,3.0,23.35,743.0,830.63,619.77
2018,7,30,10,30,527.0,319.0,3.1,23.6,770.0,853.78,634.59
2018,7,30,10,45,530.5,326.5,3.15,23.8,791.0,870.61,644.91
2018,7,30,11,0,534.0,334.0,3.2,24.0,812.0,885.38,653.9
2018,7,30,11,15,537.5,338.0,3.3,24.05,826.5,894.42,659.89
2018,7,30,11,30,541.0,342.0,3.4,24.1,841.0,901.3,664.53
2018,7,30,11,45,541.5,346.0,3.45,24.1,849.0,903.01,665.55
2018,7,30,12,0,542.0,350.0,3.5,24.1,857.0,902.5,665.2
2018,7,30,12,15,588.5,321.5,3.55,24.15,873.0,911.83,673.19
2018,7,30,12,30,635.0,293.0,3.6,24.2,889.0,918.68,679.43
2018,7,30,12,45,694.5,255.5,3.65,24.25,903.0,925.48,685.92
2018,7,30,13,0,754.0,218.0,3.7,24.3,917.0,927.71,687.77
2018,7,30,13,15,730.0,228.5,3.75,24.05,897.0,897.22,668.45
2018,7,30,13,30,706.0,239.0,3.8,23.8,877.0,865.28,648.25
2018,7,30,13,45,672.5,252.0,3.8,23.6,848.5,826.55,621.56
2018,7,30,14,0,639.0,265.0,3.8,23.4,820.0,787.61,594.41
2018,7,30,14,15,612.0,269.0,3.8,23.05,786.5,745.41,565.3
2018,7,30,14,30,585.0,273.0,3.8,22.7,753.0,703.41,535.9
2018,7,30,14,45,548.5,277.5,3.75,22.4,713.0,655.74,501.56
2018,7,30,15,0,512.0,282.0,3.7,22.1,673.0,609.65,467.87
2018,7,30,15,15,497.0,272.5,3.7,22.1,635.5,565.87,435.47
2018,7,30,15,30,482.0,263.0,3.7,22.1,598.0,522.55,402.82
2018,7,30,15,45,453.5,254.5,3.65,21.4,553.5,473.69,366.24
2018,7,30,16,0,425.0,246.0,3.6,20.7,509.0,426.99,330.55
2018,7,30,16,15,399.0,232.0,3.6,20.3,463.5,380.61,294.13
2018,7,30,16,30,373.0,218.0,3.6,19.9,418.0,334.95,257.66
2018,7,30,16,45,351.5,200.0,3.6,19.5,374.0,289.73,220.95
2018,7,30,17,0,330.0,182.0,3.6,19.1,330.0,246.7,185.62
2018,7,30,17,15,310.0,162.0,3.6,18.6,287.5,204.64,151.04
2018,7,30,17,30,290.0,142.0,3.6,18.1,245.0,164.87,118.82
2018,7,30,17,45,265.0,121.0,3.6,17.6,203.5,126.21,89.07
2018,7,30,18,0,240.0,100.0,3.6,17.1,162.0,90.63,64.29
2018,7,30,18,15,205.5,78.5,3.6,16.7,123.5,61.82,48.82
2018,7,30,18,30,171.0,57.0,3.6,16.3,85.0,45.92,34.45
2018,7,30,18,45,128.0,39.0,3.65,15.9,56.0,32.07,21.57
2018,7,30,19,0,85.0,21.0,3.7,15.5,27.0,17.73,4.88
2018,7,30,19,15,44.5,11.0,3.7,15.3,14.0,10.81,0.0
2018,7,30,19,30,4.0,1.0,3.7,15.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,14.9,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.2,13.35,4.0,3.44,0.0
2018,7,31,5,30,23.0,7.0,3.2,13.7,8.0,10.14,0.0
2018,7,31,5,45,53.5,22.0,3.2,14.05,28.0,36.98,20.36
2018,7,31,6,0,84.0,37.0,3.2,14.4,48.0,63.87,44.54
2018,7,31,6,15,117.0,59.5,3.15,14.95,82.5,103.28,78.27
2018,7,31,6,30,150.0,82.0,3.1,15.5,117.0,145.86,114.82
2018,7,31,6,45,179.5,107.0,3.0,16.05,158.5,193.08,154.89
2018,7,31,7,0,209.0,132.0,2.9,16.6,200.0,243.05,196.43
2018,7,31,7,15,237.5,155.5,2.9,17.05,245.5,293.48,237.55
2018,7,31,7,30,266.0,179.0,2.9,17.5,291.0,346.32,279.62
2018,7,31,7,45,292.0,199.5,2.85,17.95,337.0,396.53,318.57
2018,7,31,8,0,318.0,220.0,2.8,18.4,383.0,448.53,357.94
2018,7,31,8,15,343.5,237.0,2.75,18.8,428.5,497.89,394.48
2018,7,31,8,30,369.0,254.0,2.7,19.2,474.0,548.54,431.15
2018,7,31,8,45,392.0,266.0,2.7,19.65,516.0,592.82,462.46
2018,7,31,9,0,415.0,278.0,2.7,20.1,558.0,637.68,493.62
2018,7,31,9,15,485.5,265.0,2.7,21.0,612.0,704.08,539.99
2018,7,31,9,30,556.0,252.0,2.7,21.9,666.0,765.93,582.03
2018,7,31,9,45,641.5,220.5,2.75,22.75,720.0,826.71,623.47
2018,7,31,10,0,727.0,189.0,2.8,23.6,774.0,886.79,661.48
2018,7,31,10,15,742.0,188.5,2.85,23.95,804.5,914.12,677.76
2018,7,31,10,30,757.0,188.0,2.9,24.3,835.0,939.31,692.84
2018,7,31,10,45,771.5,185.5,2.95,24.7,860.0,955.6,701.91
2018,7,31,11,0,786.0,183.0,3.0,25.1,885.0,973.49,712.14
2018,7,31,11,15,794.0,182.5,3.1,25.2,902.5,984.3,719.01
2018,7,31,11,30,802.0,182.0,3.2,25.3,920.0,992.19,724.14
2018,7,31,11,45,810.0,179.5,3.25,25.4,930.5,995.05,725.72
2018,7,31,12,0,818.0,177.0,3.3,25.5,941.0,994.87,725.46
2018,7,31,12,15,829.5,170.0,3.35,25.55,945.5,990.44,722.71
2018,7,31,12,30,841.0,163.0,3.4,25.6,950.0,982.83,718.0
2018,7,31,12,45,855.5,152.0,3.5,25.6,948.0,966.23,707.98
2018,7,31,13,0,870.0,141.0,3.6,25.6,946.0,951.62,699.33
2018,7,31,13,15,865.5,141.0,3.65,25.55,931.5,927.12,683.93
2018,7,31,13,30,861.0,141.0,3.7,25.5,917.0,900.03,666.81
2018,7,31,13,45,848.5,144.5,3.75,25.4,894.5,867.04,645.74
2018,7,31,14,0,836.0,148.0,3.8,25.3,872.0,834.11,624.59
2018,7,31,14,15,807.0,159.0,3.85,25.1,839.5,791.54,596.81
2018,7,31,14,30,778.0,170.0,3.9,24.9,807.0,748.69,568.36
2018,7,31,14,45,786.5,156.5,3.95,24.75,777.5,709.01,540.94
2018,7,31,15,0,795.0,143.0,4.0,24.6,748.0,666.83,511.01
2018,7,31,15,15,791.0,135.0,4.0,24.6,710.5,619.75,476.07
2018,7,31,15,30,787.0,127.0,4.0,24.6,673.0,571.5,439.41
2018,7,31,15,45,767.5,124.5,4.05,23.95,628.5,519.33,399.82
2018,7,31,16,0,748.0,122.0,4.1,23.3,584.0,465.77,357.98
2018,7,31,16,15,714.0,121.5,4.1,22.8,534.0,410.66,313.46
2018,7,31,16,30,680.0,121.0,4.1,22.3,484.0,358.24,270.0
2018,7,31,16,45,642.5,118.0,4.1,21.8,434.0,305.44,225.56
2018,7,31,17,0,605.0,115.0,4.1,21.3,384.0,256.29,183.68
2018,7,31,17,15,558.5,108.5,4.05,20.7,333.0,206.01,141.66
2018,7,31,17,30,512.0,102.0,4.0,20.1,282.0,160.69,105.12
2018,7,31,17,45,451.0,92.5,3.95,19.45,232.5,116.3,72.85
2018,7,31,18,0,390.0,83.0,3.9,18.8,183.0,78.69,50.44
2018,7,31,18,15,324.0,69.0,3.85,18.25,139.5,50.88,38.97
2018,7,31,18,30,258.0,55.0,3.8,17.7,96.0,41.56,30.44
2018,7,31,18,45,181.5,38.5,3.7,17.15,62.5,29.65,19.31
2018,7,31,19,0,105.0,22.0,3.6,16.6,29.0,17.15,3.49
