Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,19,15,55.0,11.5,3.6,16.25,15.0,11.3,0.0
2018,7,31,19,30,5.0,1.0,3.6,15.9,1.0,0.0,0.0
2018,7,31,19,45,2.5,0.5,3.6,15.6,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,1,5,15,29.0,7.0,3.4,12.6,8.0,6.88,0.0
2018,8,1,5,30,58.0,14.0,3.4,12.9,16.0,21.9,0.0
2018,8,1,5,45,128.5,31.5,3.35,13.2,45.5,63.24,36.83
2018,8,1,6,0,199.0,49.0,3.3,13.5,75.0,110.15,78.87
2018,8,1,6,15,264.0,65.5,3.25,14.0,116.0,158.54,120.74
2018,8,1,6,30,329.0,82.0,3.2,14.5,157.0,213.93,168.71
2018,8,1,6,45,381.5,95.5,3.15,14.95,203.5,267.65,215.18
2018,8,1,7,0,434.0,109.0,3.1,15.4,250.0,326.49,264.92
2018,8,1,7,15,473.5,120.5,3.05,16.05,298.5,381.31,310.01
2018,8,1,7,30,513.0,132.0,3.0,16.7,347.0,439.31,356.25
2018,8,1,7,45,544.0,141.0,2.95,17.3,395.0,492.27,397.25
2018,8,1,8,0,575.0,150.0,2.9,17.9,443.0,546.98,438.35
2018,8,1,8,15,597.5,158.5,2.95,18.65,489.0,599.77,476.68
2018,8,1,8,30,620.0,167.0,3.0,19.4,535.0,650.1,512.24
2018,8,1,8,45,637.0,174.5,3.05,20.15,578.5,695.18,543.08
2018,8,1,9,0,654.0,182.0,3.1,20.9,622.0,739.62,572.78
2018,8,1,9,15,702.0,172.0,3.2,21.4,670.5,790.71,607.43
2018,8,1,9,30,750.0,162.0,3.3,21.9,719.0,842.29,641.17
2018,8,1,9,45,804.5,142.0,3.35,22.45,765.5,886.16,668.7
2018,8,1,10,0,859.0,122.0,3.4,23.0,812.0,927.71,694.34
2018,8,1,10,15,863.0,125.5,3.5,23.35,840.5,951.56,708.73
2018,8,1,10,30,867.0,129.0,3.6,23.7,869.0,972.52,721.32
2018,8,1,10,45,868.5,132.5,3.7,24.05,890.5,988.06,730.36
2018,8,1,11,0,870.0,136.0,3.8,24.4,912.0,1000.47,737.44
2018,8,1,11,15,867.5,140.5,3.9,24.5,926.0,1006.77,741.31
2018,8,1,11,30,865.0,145.0,4.0,24.6,940.0,1009.83,743.18
2018,8,1,11,45,858.5,151.0,4.1,24.65,946.0,1007.23,741.59
2018,8,1,12,0,852.0,157.0,4.2,24.7,952.0,1007.28,741.89
2018,8,1,12,15,861.5,151.0,4.25,24.65,955.5,996.34,734.97
2018,8,1,12,30,871.0,145.0,4.3,24.6,959.0,988.02,729.96
2018,8,1,12,45,882.0,137.0,4.35,24.55,956.5,975.89,722.47
2018,8,1,13,0,893.0,129.0,4.4,24.5,954.0,960.43,712.83
2018,8,1,13,15,882.5,133.5,4.4,24.4,938.5,934.44,696.02
2018,8,1,13,30,872.0,138.0,4.4,24.3,923.0,906.01,677.59
2018,8,1,13,45,856.0,143.0,4.4,24.15,898.5,871.16,654.82
2018,8,1,14,0,840.0,148.0,4.4,24.0,874.0,836.54,632.1
2018,8,1,14,15,823.5,150.5,4.45,23.75,843.5,795.34,605.02
2018,8,1,14,30,807.0,153.0,4.5,23.5,813.0,753.05,577.0
2018,8,1,14,45,784.5,156.0,4.5,23.25,775.5,706.16,543.91
2018,8,1,15,0,762.0,159.0,4.5,23.0,738.0,658.28,508.87
2018,8,1,15,15,748.0,155.0,4.5,23.0,698.5,609.81,472.4
2018,8,1,15,30,734.0,151.0,4.5,23.0,659.0,561.16,434.96
2018,8,1,15,45,708.0,150.0,4.45,22.15,614.0,509.07,395.17
2018,8,1,16,0,682.0,149.0,4.4,21.3,569.0,458.43,355.36
2018,8,1,16,15,650.5,146.0,4.35,20.8,520.5,405.34,312.22
2018,8,1,16,30,619.0,143.0,4.3,20.3,472.0,354.84,270.19
2018,8,1,16,45,586.0,136.5,4.3,19.75,423.5,303.51,226.97
2018,8,1,17,0,553.0,130.0,4.3,19.2,375.0,255.14,185.75
2018,8,1,17,15,518.5,120.0,4.25,18.55,327.0,206.81,144.95
2018,8,1,17,30,484.0,110.0,4.2,17.9,279.0,162.17,108.45
2018,8,1,17,45,438.0,97.5,4.2,17.3,231.5,118.19,75.73
2018,8,1,18,0,392.0,85.0,4.2,16.7,184.0,79.41,51.85
2018,8,1,18,15,334.5,70.0,4.1,16.15,141.0,51.82,40.11
2018,8,1,18,30,277.0,55.0,4.0,15.6,98.0,41.68,30.78
2018,8,1,18,45,199.5,38.5,3.95,15.1,64.0,29.75,19.47
2018,8,1,19,0,122.0,22.0,3.9,14.6,30.0,17.22,2.31
2018,8,1,19,15,61.0,11.0,3.85,14.3,15.0,10.81,0.0
2018,8,1,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,2,5,15,28.0,7.0,3.55,12.25,8.0,0.0,0.0
2018,8,2,5,30,56.0,14.0,3.5,12.5,16.0,21.53,0.0
2018,8,2,5,45,125.0,30.0,3.5,12.75,43.5,60.39,34.1
2018,8,2,6,0,194.0,46.0,3.5,13.0,71.0,105.39,75.12
2018,8,2,6,15,230.0,61.5,3.55,13.45,104.0,143.63,109.37
2018,8,2,6,30,266.0,77.0,3.6,13.9,137.0,185.76,146.82
2018,8,2,6,45,214.0,98.5,3.6,14.3,154.5,197.38,159.27
2018,8,2,7,0,162.0,120.0,3.6,14.7,172.0,202.9,165.11
2018,8,2,7,15,334.0,127.0,3.65,15.3,258.5,316.7,259.34
2018,8,2,7,30,506.0,134.0,3.7,15.9,345.0,437.11,356.83
2018,8,2,7,45,538.0,145.0,3.75,16.5,395.0,492.53,400.07
2018,8,2,8,0,570.0,156.0,3.8,17.1,445.0,549.8,443.8
2018,8,2,8,15,593.5,164.0,3.8,17.55,491.5,602.22,482.77
2018,8,2,8,30,617.0,172.0,3.8,18.0,538.0,652.65,519.37
2018,8,2,8,45,634.0,179.5,3.8,18.5,581.0,697.65,550.97
2018,8,2,9,0,651.0,187.0,3.8,19.0,624.0,742.02,581.45
2018,8,2,9,15,693.0,181.0,3.85,19.45,671.5,792.3,616.2
2018,8,2,9,30,735.0,175.0,3.9,19.9,719.0,842.78,649.59
2018,8,2,9,45,780.5,160.5,3.95,20.35,763.5,883.64,675.76
2018,8,2,10,0,826.0,146.0,4.0,20.8,808.0,927.88,704.04
2018,8,2,10,15,831.0,150.0,4.05,21.0,837.0,952.63,719.35
2018,8,2,10,30,836.0,154.0,4.1,21.2,866.0,974.57,732.9
2018,8,2,10,45,839.0,158.0,4.2,21.4,889.0,991.66,743.51
2018,8,2,11,0,842.0,162.0,4.3,21.6,912.0,1005.7,752.17
2018,8,2,11,15,839.0,168.0,4.35,21.6,926.5,1012.78,756.55
2018,8,2,11,30,836.0,174.0,4.4,21.6,941.0,1016.63,758.92
2018,8,2,11,45,828.5,180.5,4.45,21.6,946.5,1013.34,756.59
2018,8,2,12,0,821.0,187.0,4.5,21.6,952.0,1006.92,752.55
2018,8,2,12,15,829.5,182.5,4.5,21.55,956.0,1001.99,749.33
2018,8,2,12,30,838.0,178.0,4.5,21.5,960.0,993.91,744.08
2018,8,2,12,45,847.5,171.0,4.5,21.45,957.0,981.09,735.75
2018,8,2,13,0,857.0,164.0,4.5,21.4,954.0,965.06,725.35
2018,8,2,13,15,842.0,170.5,4.45,21.35,937.0,937.1,706.45
2018,8,2,13,30,827.0,177.0,4.4,21.3,920.0,907.0,686.23
2018,8,2,13,45,807.5,184.0,4.4,21.25,895.5,871.68,662.6
2018,8,2,14,0,788.0,191.0,4.4,21.2,871.0,834.99,637.96
2018,8,2,14,15,769.0,193.5,4.35,21.1,839.5,793.8,609.83
2018,8,2,14,30,750.0,196.0,4.3,21.0,808.0,750.97,579.01
2018,8,2,14,45,725.0,199.0,4.25,20.85,770.0,703.91,544.65
2018,8,2,15,0,700.0,202.0,4.2,20.7,732.0,657.13,509.93
2018,8,2,15,15,684.0,196.5,4.2,20.7,692.0,608.5,473.32
2018,8,2,15,30,668.0,191.0,4.2,20.7,652.0,560.03,436.05
2018,8,2,15,45,639.5,189.0,4.2,20.15,607.0,508.72,396.55
2018,8,2,16,0,611.0,187.0,4.2,19.6,562.0,459.29,357.51
2018,8,2,16,15,575.5,182.5,4.2,19.1,513.0,406.0,314.61
2018,8,2,16,30,540.0,178.0,4.2,18.6,464.0,356.2,273.65
2018,8,2,16,45,505.0,168.0,4.25,18.15,414.5,304.95,230.98
2018,8,2,17,0,470.0,158.0,4.3,17.7,365.0,257.18,190.8
2018,8,2,17,15,434.5,144.0,4.25,17.15,316.5,209.49,151.03
2018,8,2,17,30,399.0,130.0,4.2,16.6,268.0,165.7,115.56
2018,8,2,17,45,354.5,113.5,4.15,16.05,221.5,122.99,83.62
2018,8,2,18,0,310.0,97.0,4.1,15.5,175.0,88.69,62.23
2018,8,2,18,15,262.0,77.5,4.0,15.05,133.0,61.13,48.47
2018,8,2,18,30,214.0,58.0,3.9,14.6,91.0,46.66,35.2
2018,8,2,18,45,152.0,40.0,3.85,14.2,59.0,32.79,21.98
2018,8,2,19,0,90.0,22.0,3.8,13.8,27.0,18.47,1.12
2018,8,2,19,15,45.0,11.0,3.75,13.55,13.5,10.81,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,12.15,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,12.5,8.0,9.76,0.0
2018,8,3,5,45,54.0,22.0,3.1,12.9,28.0,36.63,18.66
2018,8,3,6,0,87.0,37.0,3.1,13.3,48.0,64.68,44.99
2018,8,3,6,15,126.0,60.5,3.05,13.9,84.5,107.12,81.3
2018,8,3,6,30,165.0,84.0,3.0,14.5,121.0,153.33,121.0
2018,8,3,6,45,201.5,108.5,2.9,15.1,165.0,203.52,163.7
2018,8,3,7,0,238.0,133.0,2.8,15.7,209.0,257.2,208.45
2018,8,3,7,15,272.5,155.0,2.75,16.2,256.5,310.41,251.91
2018,8,3,7,30,307.0,177.0,2.7,16.7,304.0,366.61,296.65
2018,8,3,7,45,339.0,194.5,2.6,17.2,351.5,419.05,337.25
2018,8,3,8,0,371.0,212.0,2.5,17.7,399.0,473.78,378.5
2018,8,3,8,15,397.5,226.5,2.5,18.45,445.0,523.39,414.64
2018,8,3,8,30,424.0,241.0,2.5,19.2,491.0,574.26,450.8
2018,8,3,8,45,447.5,250.5,2.45,19.9,533.0,625.63,486.18
2018,8,3,9,0,471.0,260.0,2.4,20.6,575.0,670.6,516.21
2018,8,3,9,15,544.5,244.0,2.35,21.35,630.0,730.72,557.7
2018,8,3,9,30,618.0,228.0,2.3,22.1,685.0,796.09,601.5
2018,8,3,9,45,706.0,194.5,2.3,22.85,740.5,856.2,640.5
2018,8,3,10,0,794.0,161.0,2.3,23.6,796.0,913.74,675.4
2018,8,3,10,15,794.0,167.0,2.3,23.95,822.0,935.19,687.03
2018,8,3,10,30,794.0,173.0,2.3,24.3,848.0,953.76,697.11
2018,8,3,10,45,789.5,181.0,2.3,24.65,867.5,967.08,703.83
2018,8,3,11,0,785.0,189.0,2.3,25.0,887.0,977.29,708.66
2018,8,3,11,15,777.0,198.0,2.4,25.1,899.0,981.97,711.75
2018,8,3,11,30,769.0,207.0,2.5,25.2,911.0,987.94,715.83
2018,8,3,11,45,754.5,218.5,2.6,25.3,914.5,982.81,712.81
2018,8,3,12,0,740.0,230.0,2.7,25.4,918.0,974.7,708.04
2018,8,3,12,15,719.0,242.5,2.85,25.35,911.5,958.5,698.88
2018,8,3,12,30,698.0,255.0,3.0,25.3,905.0,939.82,688.09
2018,8,3,12,45,676.0,266.0,3.1,25.2,892.0,916.53,673.54
2018,8,3,13,0,654.0,277.0,3.2,25.1,879.0,891.41,657.27
2018,8,3,13,15,654.5,272.0,3.35,25.0,866.5,869.51,644.12
2018,8,3,13,30,655.0,267.0,3.5,24.9,854.0,845.48,629.27
2018,8,3,13,45,647.5,264.0,3.6,24.75,833.0,814.55,609.15
2018,8,3,14,0,640.0,261.0,3.7,24.6,812.0,782.14,587.74
2018,8,3,14,15,629.5,257.5,3.75,24.45,784.5,745.62,562.86
2018,8,3,14,30,619.0,254.0,3.8,24.3,757.0,708.18,536.95
2018,8,3,14,45,607.0,248.0,3.9,24.1,724.0,666.62,507.92
2018,8,3,15,0,595.0,242.0,4.0,23.9,691.0,624.35,477.76
2018,8,3,15,15,579.0,234.5,4.0,23.9,652.5,578.27,443.56
2018,8,3,15,30,563.0,227.0,4.0,23.9,614.0,532.56,408.98
2018,8,3,15,45,546.0,217.0,4.05,23.3,572.0,484.61,373.0
2018,8,3,16,0,529.0,207.0,4.1,22.7,530.0,437.55,336.71
2018,8,3,16,15,512.5,193.5,4.1,22.25,486.0,388.62,297.84
2018,8,3,16,30,496.0,180.0,4.1,21.8,442.0,340.95,259.02
2018,8,3,16,45,473.0,166.5,4.15,21.35,396.0,292.69,219.13
2018,8,3,17,0,450.0,153.0,4.2,20.9,350.0,246.7,180.63
2018,8,3,17,15,424.0,137.0,4.15,20.35,304.0,200.35,142.13
2018,8,3,17,30,398.0,121.0,4.1,19.8,258.0,156.91,107.01
2018,8,3,17,45,365.0,104.5,4.05,19.25,214.0,115.45,76.09
2018,8,3,18,0,332.0,88.0,4.0,18.7,170.0,77.84,52.34
2018,8,3,18,15,280.0,71.0,4.0,18.3,129.0,52.86,40.6
2018,8,3,18,30,228.0,54.0,4.0,17.9,88.0,41.08,29.86
2018,8,3,18,45,161.5,37.0,3.95,17.5,56.5,28.68,18.08
2018,8,3,19,0,95.0,20.0,3.9,17.1,25.0,15.66,0.0
2018,8,3,19,15,47.5,10.0,3.85,16.95,12.5,9.83,0.0
2018,8,3,19,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,5,15,18.0,4.5,3.25,15.25,5.0,0.0,0.0
2018,8,4,5,30,36.0,9.0,3.3,15.6,10.0,13.73,0.0
2018,8,4,5,45,93.5,26.0,3.35,16.0,36.0,48.88,24.73
2018,8,4,6,0,151.0,43.0,3.4,16.4,62.0,87.57,60.75
2018,8,4,6,15,210.5,62.5,3.35,16.85,102.0,134.66,100.82
2018,8,4,6,30,270.0,82.0,3.3,17.3,142.0,187.95,146.39
2018,8,4,6,45,322.0,99.0,3.3,17.75,188.5,246.18,195.87
2018,8,4,7,0,374.0,116.0,3.3,18.2,235.0,305.36,245.31
2018,8,4,7,15,422.5,128.5,3.3,18.85,285.0,362.74,292.1
2018,8,4,7,30,471.0,141.0,3.3,19.5,335.0,424.29,340.92
2018,8,4,7,45,514.5,148.5,3.3,20.1,386.0,481.21,384.97
2018,8,4,8,0,558.0,156.0,3.3,20.7,437.0,541.07,430.07
2018,8,4,8,15,593.0,160.5,3.3,21.15,486.0,597.27,471.4
2018,8,4,8,30,628.0,165.0,3.3,21.6,535.0,652.47,511.05
2018,8,4,8,45,660.0,167.5,3.35,22.05,583.5,704.19,547.46
2018,8,4,9,0,692.0,170.0,3.4,22.5,632.0,756.27,583.33
2018,8,4,9,15,740.0,160.0,3.45,22.8,681.5,808.35,617.89
2018,8,4,9,30,788.0,150.0,3.5,23.1,731.0,857.77,650.09
2018,8,4,9,45,841.0,131.0,3.55,23.4,778.0,905.51,680.73
2018,8,4,10,0,894.0,112.0,3.6,23.7,825.0,947.54,707.16
2018,8,4,10,15,874.5,128.5,3.65,23.8,847.5,963.85,716.74
2018,8,4,10,30,855.0,145.0,3.7,23.9,870.0,982.13,727.93
2018,8,4,10,45,826.0,166.5,3.75,23.95,882.5,986.9,730.32
2018,8,4,11,0,797.0,188.0,3.8,24.0,895.0,987.51,730.18
2018,8,4,11,15,773.5,206.5,3.85,23.9,902.5,991.21,732.67
2018,8,4,11,30,750.0,225.0,3.9,23.8,910.0,987.46,730.31
2018,8,4,11,45,716.0,247.5,3.9,23.75,906.5,974.22,721.32
2018,8,4,12,0,682.0,270.0,3.9,23.7,903.0,957.98,710.29
2018,8,4,12,15,715.5,249.5,3.95,23.65,914.0,961.66,713.43
2018,8,4,12,30,749.0,229.0,4.0,23.6,925.0,962.01,714.1
2018,8,4,12,45,792.0,201.0,4.0,23.55,932.5,957.19,711.13
2018,8,4,13,0,835.0,173.0,4.0,23.5,940.0,952.18,708.19
2018,8,4,13,15,801.0,189.5,4.05,23.3,916.0,917.29,685.79
2018,8,4,13,30,767.0,206.0,4.1,23.1,892.0,883.05,663.86
2018,8,4,13,45,720.0,226.5,4.15,22.9,858.5,838.82,634.77
2018,8,4,14,0,673.0,247.0,4.2,22.7,825.0,794.85,603.74
2018,8,4,14,15,654.5,248.0,4.2,22.4,795.0,755.28,576.38
2018,8,4,14,30,636.0,249.0,4.2,22.1,765.0,715.26,548.22
2018,8,4,14,45,612.0,248.5,4.15,21.75,728.0,669.79,515.58
2018,8,4,15,0,588.0,248.0,4.1,21.4,691.0,624.52,482.54
2018,8,4,15,15,571.5,241.0,4.1,21.4,652.5,578.85,448.28
2018,8,4,15,30,555.0,234.0,4.1,21.4,614.0,533.59,413.68
2018,8,4,15,45,567.0,212.5,4.05,20.8,578.5,490.39,381.02
2018,8,4,16,0,579.0,191.0,4.0,20.2,543.0,445.34,345.77
2018,8,4,16,15,618.5,161.0,4.0,20.05,509.5,402.41,310.24
2018,8,4,16,30,658.0,131.0,4.0,19.9,476.0,354.29,269.0
2018,8,4,16,45,683.0,109.5,3.95,19.7,436.0,305.01,225.41
2018,8,4,17,0,708.0,88.0,3.9,19.5,396.0,252.86,178.34
2018,8,4,17,15,681.5,80.0,3.9,19.15,345.5,199.74,132.19
2018,8,4,17,30,655.0,72.0,3.9,18.8,295.0,149.45,90.24
2018,8,4,17,45,621.0,63.5,3.85,18.45,247.0,101.07,54.54
2018,8,4,18,0,587.0,55.0,3.8,18.1,199.0,56.66,30.08
2018,8,4,18,15,507.0,48.5,3.75,17.55,152.0,34.31,24.5
2018,8,4,18,30,427.0,42.0,3.7,17.0,105.0,31.47,21.64
2018,8,4,18,45,302.0,31.5,3.65,16.5,67.5,24.6,14.64
2018,8,4,19,0,177.0,21.0,3.6,16.0,30.0,17.21,0.0
2018,8,4,19,15,88.5,10.5,3.55,15.7,15.0,10.32,0.0
2018,8,4,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,5,15,10.0,4.0,2.8,11.4,4.5,0.0,0.0
2018,8,5,5,30,20.0,8.0,2.8,11.7,9.0,10.55,0.0
2018,8,5,5,45,65.0,26.5,2.85,12.0,33.5,43.94,21.68
2018,8,5,6,0,110.0,45.0,2.9,12.3,58.0,80.09,56.77
2018,8,5,6,15,164.5,67.5,2.8,12.7,98.0,126.81,96.87
2018,8,5,6,30,219.0,90.0,2.7,13.1,138.0,179.13,141.96
2018,8,5,6,45,273.5,109.0,2.65,13.55,184.5,233.02,188.15
2018,8,5,7,0,328.0,128.0,2.6,14.0,231.0,292.38,238.11
2018,8,5,7,15,370.0,141.5,2.6,14.7,277.5,344.44,280.96
2018,8,5,7,30,412.0,155.0,2.6,15.4,324.0,406.12,330.19
2018,8,5,7,45,451.0,166.0,2.55,16.05,373.5,461.33,373.01
2018,8,5,8,0,490.0,177.0,2.5,16.7,423.0,519.19,416.64
2018,8,5,8,15,519.5,186.5,2.55,17.5,470.5,571.17,454.59
2018,8,5,8,30,549.0,196.0,2.6,18.3,518.0,624.3,492.41
2018,8,5,8,45,575.0,202.0,2.6,19.05,563.0,671.8,525.1
2018,8,5,9,0,601.0,208.0,2.6,19.8,608.0,719.54,557.2
2018,8,5,9,15,639.0,204.5,2.7,20.4,653.5,770.28,591.96
2018,8,5,9,30,677.0,201.0,2.8,21.0,699.0,818.56,624.34
2018,8,5,9,45,702.0,198.0,2.85,21.55,736.5,855.44,647.19
2018,8,5,10,0,727.0,195.0,2.9,22.1,774.0,891.05,669.02
2018,8,5,10,15,659.5,237.5,3.0,22.35,777.5,886.07,664.13
2018,8,5,10,30,592.0,280.0,3.1,22.6,781.0,873.57,652.7
2018,8,5,10,45,494.0,305.5,3.15,22.9,731.5,811.9,607.21
2018,8,5,11,0,396.0,331.0,3.2,23.2,682.0,745.78,558.44
2018,8,5,11,15,285.0,373.0,3.25,23.25,628.0,673.52,504.6
2018,8,5,11,30,174.0,415.0,3.3,23.3,574.0,599.17,448.34
2018,8,5,11,45,149.0,428.0,3.35,23.4,565.0,585.96,438.09
2018,8,5,12,0,124.0,441.0,3.4,23.5,556.0,572.09,427.06
2018,8,5,12,15,357.5,373.0,3.45,23.5,704.5,731.97,547.9
2018,8,5,12,30,591.0,305.0,3.5,23.5,853.0,885.79,659.05
2018,8,5,12,45,692.5,251.5,3.5,23.55,889.5,916.55,681.47
2018,8,5,13,0,794.0,198.0,3.5,23.6,926.0,938.3,695.97
2018,8,5,13,15,772.0,207.0,3.5,23.55,906.0,909.88,677.17
2018,8,5,13,30,750.0,216.0,3.5,23.5,886.0,877.28,655.86
2018,8,5,13,45,720.0,226.5,3.55,23.45,857.0,838.02,630.1
2018,8,5,14,0,690.0,237.0,3.6,23.4,828.0,798.22,602.48
2018,8,5,14,15,665.0,241.0,3.6,23.2,795.5,755.92,573.1
2018,8,5,14,30,640.0,245.0,3.6,23.0,763.0,713.57,543.24
2018,8,5,14,45,607.0,249.5,3.6,22.85,724.0,666.38,509.22
2018,8,5,15,0,574.0,254.0,3.6,22.7,685.0,620.08,475.32
2018,8,5,15,15,557.5,246.5,3.6,22.7,646.5,574.49,441.5
2018,8,5,15,30,541.0,239.0,3.6,22.7,608.0,529.37,407.35
2018,8,5,15,45,516.0,230.5,3.55,22.2,564.0,479.61,369.68
2018,8,5,16,0,491.0,222.0,3.5,21.7,520.0,431.57,332.49
2018,8,5,16,15,470.5,208.5,3.45,21.35,475.0,382.82,293.8
2018,8,5,16,30,450.0,195.0,3.4,21.0,430.0,335.79,255.67
2018,8,5,16,45,429.5,179.0,3.35,20.6,385.0,288.44,216.71
2018,8,5,17,0,409.0,163.0,3.3,20.2,340.0,243.17,179.02
2018,8,5,17,15,390.5,143.5,3.25,19.65,295.0,197.44,141.1
2018,8,5,17,30,372.0,124.0,3.2,19.1,250.0,153.86,105.81
2018,8,5,17,45,348.5,105.0,3.15,18.6,207.5,112.55,74.81
2018,8,5,18,0,325.0,86.0,3.1,18.1,165.0,74.13,50.4
2018,8,5,18,15,280.0,68.5,3.05,17.6,125.0,51.12,39.16
2018,8,5,18,30,235.0,51.0,3.0,17.1,85.0,38.86,27.95
2018,8,5,18,45,170.0,35.0,2.95,16.65,54.5,27.21,16.56
2018,8,5,19,0,105.0,19.0,2.9,16.2,24.0,14.96,0.0
2018,8,5,19,15,52.5,9.5,2.9,15.95,12.0,9.34,0.0
2018,8,5,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,6,5,15,11.0,3.5,2.7,13.55,4.0,0.0,0.0
2018,8,6,5,30,22.0,7.0,2.7,14.1,8.0,9.8,0.0
2018,8,6,5,45,66.0,24.0,2.7,14.6,31.0,40.87,18.2
2018,8,6,6,0,110.0,41.0,2.7,15.1,54.0,75.25,52.06
2018,8,6,6,15,164.0,63.0,2.6,15.9,93.0,121.31,91.06
2018,8,6,6,30,218.0,85.0,2.5,16.7,132.0,172.88,134.82
2018,8,6,6,45,270.0,103.5,2.45,17.5,177.5,225.15,178.91
2018,8,6,7,0,322.0,122.0,2.4,18.3,223.0,282.63,226.39
2018,8,6,7,15,366.0,137.5,2.35,19.05,271.5,337.65,270.8
2018,8,6,7,30,410.0,153.0,2.3,19.8,320.0,402.53,321.49
2018,8,6,7,45,449.5,163.5,2.3,20.55,369.0,457.38,363.2
2018,8,6,8,0,489.0,174.0,2.3,21.3,418.0,514.93,405.77
2018,8,6,8,15,515.5,182.5,2.3,21.9,463.0,563.71,440.78
2018,8,6,8,30,542.0,191.0,2.3,22.5,508.0,613.39,475.57
2018,8,6,8,45,564.0,199.0,2.35,23.1,552.0,659.69,507.26
2018,8,6,9,0,586.0,207.0,2.4,23.7,596.0,705.97,538.26
2018,8,6,9,15,605.0,213.0,2.45,24.1,636.5,750.12,567.53
2018,8,6,9,30,624.0,219.0,2.5,24.5,677.0,790.84,594.05
2018,8,6,9,45,640.5,222.5,2.55,24.9,712.5,825.62,616.22
2018,8,6,10,0,657.0,226.0,2.6,25.3,748.0,858.91,637.17
2018,8,6,10,15,662.5,233.0,2.65,25.5,776.0,883.81,652.57
2018,8,6,10,30,668.0,240.0,2.7,25.7,804.0,906.39,666.4
2018,8,6,10,45,669.0,246.5,2.8,25.9,824.5,921.68,675.78
2018,8,6,11,0,670.0,253.0,2.9,26.1,845.0,934.36,683.55
2018,8,6,11,15,666.0,260.5,3.0,26.15,858.0,940.49,687.35
2018,8,6,11,30,662.0,268.0,3.1,26.2,871.0,943.88,689.47
2018,8,6,11,45,652.5,276.5,3.2,26.25,875.5,940.18,686.89
2018,8,6,12,0,643.0,285.0,3.3,26.3,880.0,933.87,682.69
2018,8,6,12,15,678.5,264.0,3.4,26.4,892.0,939.28,687.76
2018,8,6,12,30,714.0,243.0,3.5,26.5,904.0,941.39,689.64
2018,8,6,12,45,759.0,213.0,3.6,26.6,911.5,939.81,689.07
2018,8,6,13,0,804.0,183.0,3.7,26.7,919.0,931.89,684.4
2018,8,6,13,15,776.5,196.0,3.75,26.6,897.5,899.97,664.03
2018,8,6,13,30,749.0,209.0,3.8,26.5,876.0,868.64,644.1
2018,8,6,13,45,710.5,224.5,3.85,26.35,845.5,827.2,617.1
2018,8,6,14,0,672.0,240.0,3.9,26.2,815.0,785.66,588.35
2018,8,6,14,15,647.0,244.5,3.9,25.95,783.0,744.43,559.94
2018,8,6,14,30,622.0,249.0,3.9,25.7,751.0,703.2,531.07
2018,8,6,14,45,588.0,253.5,3.9,25.45,712.0,655.71,497.19
2018,8,6,15,0,554.0,258.0,3.9,25.2,673.0,609.83,463.92
2018,8,6,15,15,537.5,250.0,3.9,25.2,634.5,564.63,430.56
2018,8,6,15,30,521.0,242.0,3.9,25.2,596.0,519.94,396.94
2018,8,6,15,45,508.5,229.0,3.85,24.55,555.5,473.43,362.23
2018,8,6,16,0,496.0,216.0,3.8,23.9,515.0,427.47,327.01
2018,8,6,16,15,508.5,192.5,3.75,23.55,477.5,383.01,291.54
2018,8,6,16,30,521.0,169.0,3.7,23.2,440.0,336.91,253.59
2018,8,6,16,45,530.0,149.0,3.65,22.8,400.0,291.31,214.95
2018,8,6,17,0,539.0,129.0,3.6,22.4,360.0,244.59,174.59
2018,8,6,17,15,530.0,112.5,3.5,21.9,315.5,196.45,133.66
2018,8,6,17,30,521.0,96.0,3.4,21.4,271.0,149.49,95.01
2018,8,6,17,45,509.5,80.5,3.35,20.9,227.5,104.03,61.24
2018,8,6,18,0,498.0,65.0,3.3,20.4,184.0,60.09,35.87
2018,8,6,18,15,428.0,55.0,3.25,19.85,139.5,40.6,29.66
2018,8,6,18,30,358.0,45.0,3.2,19.3,95.0,34.83,24.19
2018,8,6,18,45,248.5,31.5,3.15,18.75,59.5,25.06,14.42
2018,8,6,19,0,139.0,18.0,3.1,18.2,24.0,14.19,0.0
2018,8,6,19,15,69.5,9.0,3.1,17.9,12.0,8.85,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.5,2.85,14.05,6.0,0.0,0.0
2018,8,7,5,30,58.0,11.0,2.8,14.7,12.0,18.43,0.0
2018,8,7,5,45,152.5,26.0,2.8,15.35,41.0,61.56,26.49
2018,8,7,6,0,247.0,41.0,2.8,16.0,70.0,111.74,76.44
2018,8,7,6,15,326.5,54.5,2.7,16.5,112.5,163.16,120.79
2018,8,7,6,30,406.0,68.0,2.6,17.0,155.0,223.27,172.5
2018,8,7,6,45,463.0,78.5,2.55,17.55,203.0,279.3,220.91
2018,8,7,7,0,520.0,89.0,2.5,18.1,251.0,343.1,274.4
2018,8,7,7,15,563.5,97.5,2.45,18.75,301.5,401.43,322.01
2018,8,7,7,30,607.0,106.0,2.4,19.4,352.0,463.13,370.62
2018,8,7,7,45,639.5,112.0,2.4,20.0,402.0,518.54,413.02
2018,8,7,8,0,672.0,118.0,2.4,20.6,452.0,575.57,455.29
2018,8,7,8,15,697.0,123.5,2.4,21.2,501.0,628.17,492.93
2018,8,7,8,30,722.0,129.0,2.4,21.8,550.0,681.1,529.73
2018,8,7,8,45,741.5,133.0,2.45,22.35,595.0,728.17,560.84
2018,8,7,9,0,761.0,137.0,2.5,22.9,640.0,774.54,590.64
2018,8,7,9,15,737.0,158.0,2.55,23.1,670.5,802.1,607.79
2018,8,7,9,30,713.0,179.0,2.6,23.3,701.0,825.54,622.21
2018,8,7,9,45,674.5,209.5,2.65,23.45,722.5,842.04,632.04
2018,8,7,10,0,636.0,240.0,2.7,23.6,744.0,853.71,637.74
2018,8,7,10,15,652.5,241.5,2.8,23.65,775.5,882.81,657.39
2018,8,7,10,30,669.0,243.0,2.9,23.7,807.0,910.02,675.56
2018,8,7,10,45,684.5,243.0,2.95,23.8,833.5,932.62,689.81
2018,8,7,11,0,700.0,243.0,3.0,23.9,860.0,952.89,702.52
2018,8,7,11,15,711.0,242.0,3.05,23.95,878.5,965.22,710.18
2018,8,7,11,30,722.0,241.0,3.1,24.0,897.0,974.84,716.24
2018,8,7,11,45,732.5,237.0,3.15,24.0,908.0,978.09,718.36
2018,8,7,12,0,743.0,233.0,3.2,24.0,919.0,978.47,718.76
2018,8,7,12,15,731.0,240.5,3.25,24.0,916.0,965.82,710.7
2018,8,7,12,30,719.0,248.0,3.3,24.0,913.0,950.57,701.08
2018,8,7,12,45,701.0,257.0,3.35,23.95,901.5,928.75,687.27
2018,8,7,13,0,683.0,266.0,3.4,23.9,890.0,904.91,671.51
2018,8,7,13,15,683.5,261.5,3.45,23.8,877.5,882.73,657.46
2018,8,7,13,30,684.0,257.0,3.5,23.7,865.0,858.3,641.72
2018,8,7,13,45,684.5,249.5,3.6,23.65,845.5,828.79,622.56
2018,8,7,14,0,685.0,242.0,3.7,23.6,826.0,797.25,601.7
2018,8,7,14,15,680.5,235.5,3.75,23.4,799.5,760.87,577.13
2018,8,7,14,30,676.0,229.0,3.8,23.2,773.0,723.01,551.09
2018,8,7,14,45,670.5,221.0,3.85,23.05,741.0,681.73,521.98
2018,8,7,15,0,665.0,213.0,3.9,22.9,709.0,639.38,491.48
2018,8,7,15,15,649.5,206.5,3.9,22.9,669.5,591.48,455.69
2018,8,7,15,30,634.0,200.0,3.9,22.9,630.0,543.78,419.32
2018,8,7,15,45,620.5,190.5,3.95,22.3,588.0,494.73,382.13
2018,8,7,16,0,607.0,181.0,4.0,21.7,546.0,446.15,344.17
2018,8,7,16,15,591.0,170.0,3.95,21.3,501.0,395.26,303.0
2018,8,7,16,30,575.0,159.0,3.9,20.9,456.0,345.94,262.05
2018,8,7,16,45,548.5,147.5,3.9,20.5,407.5,294.28,218.72
2018,8,7,17,0,522.0,136.0,3.9,20.1,359.0,245.21,177.11
2018,8,7,17,15,476.5,123.5,3.85,19.55,306.5,194.42,135.32
2018,8,7,17,30,431.0,111.0,3.8,19.0,254.0,148.65,99.16
2018,8,7,17,45,387.5,96.5,3.75,18.5,208.5,106.49,68.78
2018,8,7,18,0,344.0,82.0,3.7,18.0,163.0,69.32,47.15
2018,8,7,18,15,283.5,65.5,3.6,17.45,121.5,48.99,37.25
2018,8,7,18,30,223.0,49.0,3.5,16.9,80.0,37.45,26.65
2018,8,7,18,45,146.5,32.0,3.4,16.4,49.0,24.89,14.15
2018,8,7,19,0,70.0,15.0,3.3,15.9,18.0,14.74,0.0
2018,8,7,19,15,35.0,7.5,3.3,15.65,9.0,7.37,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,13.95,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,14.3,6.0,8.24,0.0
2018,8,8,5,45,54.0,20.5,2.1,14.7,25.5,34.07,11.69
2018,8,8,6,0,90.0,35.0,2.0,15.1,45.0,63.23,42.66
2018,8,8,6,15,131.5,57.5,1.95,15.7,81.0,105.22,78.48
2018,8,8,6,30,173.0,80.0,1.9,16.3,117.0,151.27,117.75
2018,8,8,6,45,210.0,104.5,1.85,16.9,161.0,201.96,160.57
2018,8,8,7,0,247.0,129.0,1.8,17.5,205.0,256.19,205.36
2018,8,8,7,15,282.0,149.0,1.75,17.95,251.0,307.75,247.07
2018,8,8,7,30,317.0,169.0,1.7,18.4,297.0,362.37,290.05
2018,8,8,7,45,348.5,186.0,1.65,18.85,344.0,414.36,329.8
2018,8,8,8,0,380.0,203.0,1.6,19.3,391.0,468.59,370.1
2018,8,8,8,15,407.5,217.0,1.55,19.8,437.5,518.71,406.12
2018,8,8,8,30,435.0,231.0,1.5,20.3,484.0,577.21,447.06
2018,8,8,8,45,460.5,242.0,1.45,20.8,528.5,625.32,479.51
2018,8,8,9,0,486.0,253.0,1.4,21.3,573.0,673.92,511.52
2018,8,8,9,15,506.0,261.0,1.35,21.75,613.0,714.92,537.56
2018,8,8,9,30,526.0,269.0,1.3,22.2,653.0,755.48,562.74
2018,8,8,9,45,542.5,275.0,1.3,22.65,688.0,790.08,583.95
2018,8,8,10,0,559.0,281.0,1.3,23.1,723.0,823.56,604.15
2018,8,8,10,15,575.0,284.5,1.3,23.4,754.0,852.57,621.58
2018,8,8,10,30,591.0,288.0,1.3,23.7,785.0,879.98,637.85
2018,8,8,10,45,603.5,289.5,1.35,24.0,809.0,901.3,650.75
2018,8,8,11,0,616.0,291.0,1.4,24.3,833.0,919.39,661.66
2018,8,8,11,15,606.5,299.0,1.45,24.45,840.5,920.09,661.38
2018,8,8,11,30,597.0,307.0,1.5,24.6,848.0,917.59,659.34
2018,8,8,11,45,605.5,303.5,1.55,24.8,857.0,920.07,661.05
2018,8,8,12,0,614.0,300.0,1.6,25.0,866.0,919.47,660.8
2018,8,8,12,15,638.0,288.5,1.7,25.05,877.0,923.41,665.01
2018,8,8,12,30,662.0,277.0,1.8,25.1,888.0,924.44,667.3
2018,8,8,12,45,667.5,272.0,1.9,25.15,884.0,911.48,660.13
2018,8,8,13,0,673.0,267.0,2.0,25.2,880.0,895.98,651.35
2018,8,8,13,15,671.0,263.5,2.1,25.15,866.5,872.71,637.47
2018,8,8,13,30,669.0,260.0,2.2,25.1,853.0,847.34,622.04
2018,8,8,13,45,665.0,255.0,2.35,25.05,832.5,816.85,603.31
2018,8,8,14,0,661.0,250.0,2.5,25.0,812.0,784.64,582.99
2018,8,8,14,15,653.5,245.0,2.6,24.9,785.0,748.13,559.01
2018,8,8,14,30,646.0,240.0,2.7,24.8,758.0,710.43,533.71
2018,8,8,14,45,635.5,233.0,2.8,24.65,724.5,667.75,504.43
2018,8,8,15,0,625.0,226.0,2.9,24.5,691.0,624.5,474.05
2018,8,8,15,15,609.0,219.5,2.9,24.5,652.0,578.03,439.94
2018,8,8,15,30,593.0,213.0,2.9,24.5,613.0,531.36,404.97
2018,8,8,15,45,574.5,203.5,3.05,24.05,570.0,481.61,367.94
2018,8,8,16,0,556.0,194.0,3.2,23.6,527.0,432.87,330.52
2018,8,8,16,15,531.0,184.0,3.25,23.25,480.5,382.24,290.41
2018,8,8,16,30,506.0,174.0,3.3,22.9,434.0,333.71,251.03
2018,8,8,16,45,477.5,161.5,3.35,22.5,386.5,284.19,210.39
2018,8,8,17,0,449.0,149.0,3.4,22.1,339.0,237.55,171.72
2018,8,8,17,15,411.5,134.5,3.45,21.45,291.0,190.51,133.58
2018,8,8,17,30,374.0,120.0,3.5,20.8,243.0,147.66,100.08
2018,8,8,17,45,327.0,102.5,3.5,20.15,196.5,105.83,70.24
2018,8,8,18,0,280.0,85.0,3.5,19.5,150.0,73.12,51.47
2018,8,8,18,15,223.5,65.5,3.45,18.9,109.0,52.3,39.85
2018,8,8,18,30,167.0,46.0,3.4,18.3,68.0,37.53,26.48
2018,8,8,18,45,107.0,28.5,3.35,17.75,40.5,23.76,12.8
2018,8,8,19,0,47.0,11.0,3.3,17.2,13.0,10.81,0.0
2018,8,8,19,15,23.5,5.5,3.2,16.9,6.5,5.41,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,14.45,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,14.9,5.0,7.48,0.0
2018,8,9,5,45,59.0,18.0,2.65,15.35,23.5,31.83,8.66
2018,8,9,6,0,98.0,31.0,2.6,15.8,42.0,60.25,39.71
2018,8,9,6,15,141.0,53.5,2.45,16.6,78.0,103.23,76.26
2018,8,9,6,30,184.0,76.0,2.3,17.4,114.0,150.36,116.34
2018,8,9,6,45,222.5,98.5,2.2,18.15,157.5,199.97,158.22
2018,8,9,7,0,261.0,121.0,2.1,18.9,201.0,253.3,202.23
2018,8,9,7,15,295.0,141.5,2.0,19.6,247.5,305.68,244.36
2018,8,9,7,30,329.0,162.0,1.9,20.3,294.0,360.98,287.49
2018,8,9,7,45,358.5,179.5,1.8,20.95,341.0,412.92,326.73
2018,8,9,8,0,388.0,197.0,1.7,21.6,388.0,466.89,366.22
2018,8,9,8,15,412.5,212.0,1.65,22.25,434.0,516.39,401.32
2018,8,9,8,30,437.0,227.0,1.6,22.9,480.0,574.15,441.17
2018,8,9,8,45,459.0,239.5,1.6,23.5,524.0,621.22,472.76
2018,8,9,9,0,481.0,252.0,1.6,24.1,568.0,668.54,503.84
2018,8,9,9,15,508.5,257.5,1.6,24.55,610.5,712.99,532.83
2018,8,9,9,30,536.0,263.0,1.6,25.0,653.0,757.45,561.27
2018,8,9,9,45,563.5,263.5,1.6,25.45,691.5,796.3,585.58
2018,8,9,10,0,591.0,264.0,1.6,25.9,730.0,834.5,609.12
2018,8,9,10,15,602.0,269.5,1.65,26.15,759.5,861.59,625.71
2018,8,9,10,30,613.0,275.0,1.7,26.4,789.0,888.49,642.14
2018,8,9,10,45,622.0,277.5,1.7,26.65,811.5,906.62,652.4
2018,8,9,11,0,631.0,280.0,1.7,26.9,834.0,922.46,661.26
2018,8,9,11,15,637.0,281.5,1.8,27.0,849.5,931.94,667.66
2018,8,9,11,30,643.0,283.0,1.9,27.1,865.0,938.89,672.56
2018,8,9,11,45,644.0,284.5,2.0,27.15,872.0,938.35,672.8
2018,8,9,12,0,645.0,286.0,2.1,27.2,879.0,935.23,671.5
2018,8,9,12,15,631.0,291.5,2.25,27.2,872.0,919.04,662.06
2018,8,9,12,30,617.0,297.0,2.4,27.2,865.0,900.66,651.19
2018,8,9,12,45,657.5,273.5,2.5,27.2,874.5,902.89,654.94
2018,8,9,13,0,698.0,250.0,2.6,27.2,884.0,901.38,655.98
2018,8,9,13,15,694.0,248.5,2.7,27.15,870.5,877.77,641.42
2018,8,9,13,30,690.0,247.0,2.8,27.1,857.0,852.06,625.39
2018,8,9,13,45,691.0,239.5,2.9,27.05,838.0,822.74,606.95
2018,8,9,14,0,692.0,232.0,3.0,27.0,819.0,791.32,586.77
2018,8,9,14,15,679.5,228.0,3.05,26.85,788.5,750.87,559.73
2018,8,9,14,30,667.0,224.0,3.1,26.7,758.0,709.52,531.61
2018,8,9,14,45,664.5,214.0,3.15,26.55,726.5,668.69,503.54
2018,8,9,15,0,662.0,204.0,3.2,26.4,695.0,626.58,473.87
2018,8,9,15,15,642.0,199.5,3.2,26.4,654.0,577.96,438.13
2018,8,9,15,30,622.0,195.0,3.2,26.4,613.0,529.96,402.11
2018,8,9,15,45,609.5,185.0,3.25,25.95,571.5,481.49,365.78
2018,8,9,16,0,597.0,175.0,3.3,25.5,530.0,433.41,328.64
2018,8,9,16,15,574.5,163.5,3.25,25.15,482.0,380.05,286.29
2018,8,9,16,30,552.0,152.0,3.2,24.8,434.0,328.9,244.7
2018,8,9,16,45,551.0,136.0,3.15,24.45,392.5,282.13,205.26
2018,8,9,17,0,550.0,120.0,3.1,24.1,351.0,235.44,165.24
2018,8,9,17,15,521.0,108.0,3.05,23.55,303.5,186.69,124.96
2018,8,9,17,30,492.0,96.0,3.0,23.0,256.0,141.32,89.08
2018,8,9,17,45,448.5,83.0,2.95,22.45,209.5,97.39,58.54
2018,8,9,18,0,405.0,70.0,2.9,21.9,163.0,58.47,38.04
2018,8,9,18,15,338.0,57.5,2.85,21.3,121.5,42.85,31.31
2018,8,9,18,30,271.0,45.0,2.8,20.7,80.0,34.42,23.5
2018,8,9,18,45,180.5,30.0,2.75,20.1,49.0,23.42,11.93
2018,8,9,19,0,90.0,15.0,2.7,19.5,18.0,14.74,0.0
2018,8,9,19,15,45.0,7.5,2.65,19.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,5,15,33.5,4.5,2.75,14.9,5.0,0.0,0.0
2018,8,10,5,30,67.0,9.0,2.8,15.5,10.0,17.36,0.0
2018,8,10,5,45,186.5,22.5,2.8,16.15,39.5,62.51,16.98
2018,8,10,6,0,306.0,36.0,2.8,16.8,69.0,119.61,79.45
2018,8,10,6,15,389.0,47.0,2.7,17.35,112.0,172.9,126.07
2018,8,10,6,30,472.0,58.0,2.6,17.9,155.0,235.14,179.85
2018,8,10,6,45,527.0,66.0,2.5,18.45,203.0,291.63,229.03
2018,8,10,7,0,582.0,74.0,2.4,19.0,251.0,353.27,281.04
2018,8,10,7,15,621.0,81.0,2.4,19.75,301.0,410.64,328.02
2018,8,10,7,30,660.0,88.0,2.4,20.5,351.0,470.88,375.52
2018,8,10,7,45,688.0,94.0,2.35,21.2,401.0,525.97,417.31
2018,8,10,8,0,716.0,100.0,2.3,21.9,451.0,582.2,458.44
2018,8,10,8,15,737.5,104.0,2.35,22.7,498.5,632.56,494.11
2018,8,10,8,30,759.0,108.0,2.4,23.5,546.0,680.93,526.66
2018,8,10,8,45,775.0,113.0,2.4,24.3,591.0,727.77,556.29
2018,8,10,9,0,791.0,118.0,2.4,25.1,636.0,773.57,584.54
2018,8,10,9,15,803.0,121.0,2.45,25.45,676.0,812.54,608.97
2018,8,10,9,30,815.0,124.0,2.5,25.8,716.0,849.72,631.98
2018,8,10,9,45,822.5,128.0,2.55,26.15,750.5,881.96,651.48
2018,8,10,10,0,830.0,132.0,2.6,26.5,785.0,911.77,669.29
2018,8,10,10,15,841.5,132.5,2.7,26.65,816.0,938.93,686.25
2018,8,10,10,30,853.0,133.0,2.8,26.8,847.0,957.73,697.78
2018,8,10,10,45,862.0,131.5,2.9,26.95,870.0,975.01,708.45
2018,8,10,11,0,871.0,130.0,3.0,27.1,893.0,989.37,717.32
2018,8,10,11,15,878.0,128.5,3.1,27.1,909.5,998.72,723.49
2018,8,10,11,30,885.0,127.0,3.2,27.1,926.0,1004.9,727.75
2018,8,10,11,45,890.5,124.5,3.3,27.1,935.0,1005.34,728.43
2018,8,10,12,0,896.0,122.0,3.4,27.1,944.0,1002.5,727.13
2018,8,10,12,15,890.5,126.0,3.45,27.0,943.5,992.34,721.11
2018,8,10,12,30,885.0,130.0,3.5,26.9,943.0,979.04,713.17
2018,8,10,12,45,875.0,134.5,3.6,26.8,933.0,959.0,701.19
2018,8,10,13,0,865.0,139.0,3.7,26.7,923.0,936.21,687.41
2018,8,10,13,15,865.5,135.5,3.75,26.6,909.5,912.4,672.62
2018,8,10,13,30,866.0,132.0,3.8,26.5,896.0,885.75,655.88
2018,8,10,13,45,866.0,128.0,3.8,26.35,876.5,855.44,636.47
2018,8,10,14,0,866.0,124.0,3.8,26.2,857.0,822.52,615.2
2018,8,10,14,15,859.5,121.5,3.85,25.95,828.5,783.54,590.02
2018,8,10,14,30,853.0,119.0,3.9,25.7,800.0,742.66,563.25
2018,8,10,14,45,845.0,116.5,3.9,25.5,766.0,699.04,533.79
2018,8,10,15,0,837.0,114.0,3.9,25.3,732.0,653.44,500.7
2018,8,10,15,15,824.0,112.0,3.9,25.3,692.5,604.3,463.79
2018,8,10,15,30,811.0,110.0,3.9,25.3,653.0,554.68,425.61
2018,8,10,15,45,795.5,106.0,3.9,24.6,608.5,501.67,384.99
2018,8,10,16,0,780.0,102.0,3.9,23.9,564.0,448.95,343.23
2018,8,10,16,15,760.0,98.0,3.85,23.5,517.0,394.95,298.75
2018,8,10,16,30,740.0,94.0,3.8,23.1,470.0,342.2,254.06
2018,8,10,16,45,712.5,89.5,3.8,22.7,420.5,285.83,205.87
2018,8,10,17,0,685.0,85.0,3.8,22.3,371.0,234.19,161.09
2018,8,10,17,15,647.5,79.5,3.75,21.8,321.0,182.6,117.52
2018,8,10,17,30,610.0,74.0,3.7,21.3,271.0,135.08,79.7
