Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,17,45,548.0,67.5,3.65,20.8,220.5,89.24,49.09
2018,8,10,18,0,486.0,61.0,3.6,20.3,170.0,50.58,31.89
2018,8,10,18,15,415.0,50.5,3.55,19.8,127.0,37.41,26.79
2018,8,10,18,30,344.0,40.0,3.5,19.3,84.0,30.98,20.66
2018,8,10,18,45,221.5,27.0,3.45,18.85,50.5,21.51,10.03
2018,8,10,19,0,99.0,14.0,3.4,18.4,17.0,13.76,0.0
2018,8,10,19,15,49.5,7.0,3.35,18.2,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.25,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.5,10.0,15.88,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.75,38.0,58.31,11.45
2018,8,11,6,0,278.0,36.0,3.0,16.0,66.0,112.63,74.71
2018,8,11,6,15,342.5,48.0,3.0,16.5,104.5,160.0,117.08
2018,8,11,6,30,407.0,60.0,3.0,17.0,143.0,214.36,164.79
2018,8,11,6,45,456.5,72.0,3.05,17.5,189.5,269.44,212.97
2018,8,11,7,0,506.0,84.0,3.1,18.0,236.0,329.24,263.92
2018,8,11,7,15,575.0,87.5,3.15,18.6,291.5,394.1,317.56
2018,8,11,7,30,644.0,91.0,3.2,19.2,347.0,464.75,374.27
2018,8,11,7,45,672.0,97.5,3.25,19.75,396.5,519.64,417.07
2018,8,11,8,0,700.0,104.0,3.3,20.3,446.0,575.72,459.5
2018,8,11,8,15,721.5,109.5,3.35,20.85,494.0,627.08,497.15
2018,8,11,8,30,743.0,115.0,3.4,21.4,542.0,678.44,533.57
2018,8,11,8,45,759.0,120.0,3.45,21.9,586.5,722.4,562.8
2018,8,11,9,0,775.0,125.0,3.5,22.4,631.0,767.63,592.52
2018,8,11,9,15,785.5,130.5,3.55,22.75,671.5,807.54,618.39
2018,8,11,9,30,796.0,136.0,3.6,23.1,712.0,845.59,642.71
2018,8,11,9,45,802.5,141.5,3.65,23.5,747.0,878.01,662.81
2018,8,11,10,0,809.0,147.0,3.7,23.9,782.0,907.99,681.14
2018,8,11,10,15,818.5,148.5,3.75,24.0,812.0,933.91,697.46
2018,8,11,10,30,828.0,150.0,3.8,24.1,842.0,957.21,712.05
2018,8,11,10,45,834.5,151.5,3.85,24.25,865.0,974.85,722.75
2018,8,11,11,0,841.0,153.0,3.9,24.4,888.0,989.52,731.59
2018,8,11,11,15,844.5,154.5,3.9,24.4,904.0,998.18,736.65
2018,8,11,11,30,848.0,156.0,3.9,24.4,920.0,1003.66,739.77
2018,8,11,11,45,849.5,156.5,3.95,24.4,928.0,1002.93,739.24
2018,8,11,12,0,851.0,157.0,4.0,24.4,936.0,999.0,736.74
2018,8,11,12,15,850.5,157.5,4.0,24.35,936.5,989.94,730.82
2018,8,11,12,30,850.0,158.0,4.0,24.3,937.0,977.78,722.96
2018,8,11,12,45,847.5,158.0,4.0,24.25,929.5,960.19,711.57
2018,8,11,13,0,845.0,158.0,4.0,24.2,922.0,939.71,698.34
2018,8,11,13,15,841.0,156.0,4.0,24.15,906.5,913.1,681.01
2018,8,11,13,30,837.0,154.0,4.0,24.1,891.0,883.94,661.94
2018,8,11,13,45,831.5,152.0,4.0,24.05,869.0,851.09,640.28
2018,8,11,14,0,826.0,150.0,4.0,24.0,847.0,816.06,617.02
2018,8,11,14,15,817.0,148.5,4.0,23.85,818.5,776.8,590.88
2018,8,11,14,30,808.0,147.0,4.0,23.7,790.0,735.96,563.39
2018,8,11,14,45,783.5,150.0,4.0,23.55,751.0,687.41,528.42
2018,8,11,15,0,759.0,153.0,4.0,23.4,712.0,638.05,492.02
2018,8,11,15,15,749.0,147.5,4.0,23.4,673.5,590.31,456.03
2018,8,11,15,30,739.0,142.0,4.0,23.4,635.0,542.04,418.76
2018,8,11,15,45,726.0,136.0,4.0,22.85,592.5,491.46,379.6
2018,8,11,16,0,713.0,130.0,4.0,22.3,550.0,441.08,339.35
2018,8,11,16,15,686.5,125.0,4.0,21.95,501.5,386.64,294.64
2018,8,11,16,30,660.0,120.0,4.0,21.6,453.0,334.26,250.53
2018,8,11,16,45,627.0,114.0,4.0,21.2,403.5,281.38,205.52
2018,8,11,17,0,594.0,108.0,4.0,20.8,354.0,231.78,162.98
2018,8,11,17,15,552.0,99.5,3.95,20.35,304.0,181.77,121.28
2018,8,11,17,30,510.0,91.0,3.9,19.9,254.0,136.47,85.65
2018,8,11,17,45,454.0,81.0,3.85,19.4,206.5,93.3,56.44
2018,8,11,18,0,398.0,71.0,3.8,18.9,159.0,56.52,38.73
2018,8,11,18,15,324.5,57.0,3.8,18.4,116.5,42.71,31.51
2018,8,11,18,30,251.0,43.0,3.8,17.9,74.0,33.01,22.43
2018,8,11,18,45,158.5,27.5,3.75,17.4,44.0,21.51,9.39
2018,8,11,19,0,66.0,12.0,3.7,16.9,14.0,11.8,0.0
2018,8,11,19,15,33.0,6.0,3.7,16.6,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,13.85,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,14.2,5.0,7.28,0.0
2018,8,12,5,45,71.0,20.5,2.7,14.5,27.0,36.54,2.28
2018,8,12,6,0,123.0,36.0,2.7,14.8,49.0,72.52,48.08
2018,8,12,6,15,182.5,56.5,2.6,15.25,87.5,118.76,87.94
2018,8,12,6,30,242.0,77.0,2.5,15.7,126.0,171.15,132.88
2018,8,12,6,45,294.0,95.5,2.4,16.15,171.5,224.42,178.56
2018,8,12,7,0,346.0,114.0,2.3,16.6,217.0,287.92,231.67
2018,8,12,7,15,389.5,127.0,2.25,17.2,264.0,341.62,275.68
2018,8,12,7,30,433.0,140.0,2.2,17.8,311.0,399.08,321.4
2018,8,12,7,45,469.5,151.5,2.15,18.45,360.0,454.15,363.79
2018,8,12,8,0,506.0,163.0,2.1,19.1,409.0,511.64,406.68
2018,8,12,8,15,534.0,172.0,2.05,19.75,456.0,562.65,443.38
2018,8,12,8,30,562.0,181.0,2.0,20.4,503.0,614.67,479.74
2018,8,12,8,45,585.5,188.0,2.0,21.1,547.5,661.76,511.68
2018,8,12,9,0,609.0,195.0,2.0,21.8,592.0,711.92,544.9
2018,8,12,9,15,642.0,194.0,2.0,22.3,636.0,758.53,575.72
2018,8,12,9,30,675.0,193.0,2.0,22.8,680.0,804.97,605.58
2018,8,12,9,45,709.0,185.5,2.05,23.3,720.0,844.82,630.16
2018,8,12,10,0,743.0,178.0,2.1,23.8,760.0,883.75,653.89
2018,8,12,10,15,757.0,178.5,2.2,24.0,791.0,911.39,671.21
2018,8,12,10,30,771.0,179.0,2.3,24.2,822.0,932.8,684.53
2018,8,12,10,45,784.5,177.5,2.4,24.35,847.0,953.25,697.45
2018,8,12,11,0,798.0,176.0,2.5,24.5,872.0,971.04,708.7
2018,8,12,11,15,807.0,175.0,2.6,24.5,890.0,982.11,716.11
2018,8,12,11,30,816.0,174.0,2.7,24.5,908.0,990.19,721.73
2018,8,12,11,45,824.5,171.0,2.8,24.5,918.5,992.63,723.81
2018,8,12,12,0,833.0,168.0,2.9,24.5,929.0,991.91,723.99
2018,8,12,12,15,840.0,164.0,2.95,24.45,931.5,985.52,720.31
2018,8,12,12,30,847.0,160.0,3.0,24.4,934.0,975.94,714.67
2018,8,12,12,45,854.0,154.0,3.1,24.3,929.5,961.11,706.21
2018,8,12,13,0,861.0,148.0,3.2,24.2,925.0,939.13,693.04
2018,8,12,13,15,862.5,144.0,3.2,24.05,912.0,915.64,678.31
2018,8,12,13,30,864.0,140.0,3.2,23.9,899.0,889.27,661.65
2018,8,12,13,45,865.5,135.5,3.25,23.75,879.5,859.61,643.01
2018,8,12,14,0,867.0,131.0,3.3,23.6,860.0,827.24,622.39
2018,8,12,14,15,862.5,127.5,3.3,23.35,832.0,788.63,597.25
2018,8,12,14,30,858.0,124.0,3.3,23.1,804.0,747.97,570.44
2018,8,12,14,45,845.0,123.5,3.35,22.85,768.5,702.48,539.53
2018,8,12,15,0,832.0,123.0,3.4,22.6,733.0,655.56,505.57
2018,8,12,15,15,815.0,121.0,3.4,22.6,691.0,604.09,466.79
2018,8,12,15,30,798.0,119.0,3.4,22.6,649.0,552.55,427.0
2018,8,12,15,45,780.0,115.5,3.35,22.0,604.0,499.29,385.68
2018,8,12,16,0,762.0,112.0,3.3,21.4,559.0,446.59,343.51
2018,8,12,16,15,746.0,107.0,3.25,21.0,513.5,391.89,298.28
2018,8,12,16,30,730.0,102.0,3.2,20.6,468.0,340.01,253.97
2018,8,12,16,45,696.0,97.5,3.15,20.2,416.5,284.48,206.33
2018,8,12,17,0,662.0,93.0,3.1,19.8,365.0,232.24,161.16
2018,8,12,17,15,615.5,87.5,3.1,19.25,313.5,180.42,117.84
2018,8,12,17,30,569.0,82.0,3.1,18.7,262.0,133.76,81.3
2018,8,12,17,45,504.0,74.0,3.05,18.15,212.0,89.03,51.86
2018,8,12,18,0,439.0,66.0,3.0,17.6,162.0,51.94,40.07
2018,8,12,18,15,351.5,54.0,2.95,17.1,118.0,40.45,29.68
2018,8,12,18,30,264.0,42.0,2.9,16.6,74.0,32.31,21.88
2018,8,12,18,45,161.0,27.0,2.9,16.05,43.5,21.19,8.31
2018,8,12,19,0,58.0,12.0,2.9,15.5,13.0,11.8,0.0
2018,8,12,19,15,29.0,6.0,2.8,15.25,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.25,11.7,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.3,12.1,7.0,9.84,0.0
2018,8,13,5,45,92.5,23.5,2.3,12.45,31.5,43.77,0.0
2018,8,13,6,0,161.0,40.0,2.3,12.8,56.0,86.51,57.91
2018,8,13,6,15,231.5,58.0,2.3,13.35,96.0,138.15,103.01
2018,8,13,6,30,302.0,76.0,2.3,13.9,136.0,194.32,151.54
2018,8,13,6,45,355.5,92.0,2.25,14.4,182.5,249.09,199.04
2018,8,13,7,0,409.0,108.0,2.2,14.9,229.0,309.2,249.93
2018,8,13,7,15,453.0,120.0,2.2,15.4,278.0,365.25,296.38
2018,8,13,7,30,497.0,132.0,2.2,15.9,327.0,425.0,344.39
2018,8,13,7,45,531.0,141.5,2.2,16.45,375.5,479.43,386.77
2018,8,13,8,0,565.0,151.0,2.2,17.0,424.0,535.93,429.44
2018,8,13,8,15,592.0,159.0,2.2,17.4,472.0,587.71,467.57
2018,8,13,8,30,619.0,167.0,2.2,17.8,520.0,643.38,507.45
2018,8,13,8,45,639.5,173.0,2.2,18.2,564.0,689.64,539.54
2018,8,13,9,0,660.0,179.0,2.2,18.6,608.0,735.46,570.65
2018,8,13,9,15,672.5,186.5,2.2,18.85,647.5,775.51,597.24
2018,8,13,9,30,685.0,194.0,2.2,19.1,687.0,814.11,622.11
2018,8,13,9,45,693.0,201.0,2.2,19.3,721.5,846.52,642.36
2018,8,13,10,0,701.0,208.0,2.2,19.5,756.0,876.85,661.1
2018,8,13,10,15,714.5,210.0,2.2,19.6,786.5,904.79,678.38
2018,8,13,10,30,728.0,212.0,2.2,19.7,817.0,930.54,694.15
2018,8,13,10,45,740.0,211.0,2.25,19.75,841.0,949.3,705.93
2018,8,13,11,0,752.0,210.0,2.3,19.8,865.0,965.48,716.13
2018,8,13,11,15,760.0,208.5,2.3,19.8,880.5,974.49,721.34
2018,8,13,11,30,768.0,207.0,2.3,19.8,896.0,980.62,724.84
2018,8,13,11,45,774.5,205.5,2.35,19.75,905.5,982.33,726.24
2018,8,13,12,0,781.0,204.0,2.4,19.7,915.0,977.06,723.21
2018,8,13,12,15,801.5,190.5,2.45,19.65,921.0,974.43,722.09
2018,8,13,12,30,822.0,177.0,2.5,19.6,927.0,968.42,718.8
2018,8,13,12,45,847.0,159.0,2.55,19.55,926.5,958.53,713.06
2018,8,13,13,0,872.0,141.0,2.6,19.5,926.0,941.05,702.35
2018,8,13,13,15,869.0,140.0,2.6,19.4,911.5,916.21,686.48
2018,8,13,13,30,866.0,139.0,2.6,19.3,897.0,888.66,668.81
2018,8,13,13,45,862.0,136.5,2.65,19.2,875.5,856.23,648.13
2018,8,13,14,0,858.0,134.0,2.7,19.1,854.0,821.43,625.66
2018,8,13,14,15,850.5,132.0,2.75,19.0,825.0,783.31,600.64
2018,8,13,14,30,843.0,130.0,2.8,18.9,796.0,741.77,572.91
2018,8,13,14,45,833.5,127.5,2.85,18.75,761.5,696.79,541.62
2018,8,13,15,0,824.0,125.0,2.9,18.6,727.0,650.61,507.78
2018,8,13,15,15,810.0,122.5,2.9,18.6,686.5,600.76,469.83
2018,8,13,15,30,796.0,120.0,2.9,18.6,646.0,550.58,430.66
2018,8,13,15,45,774.0,117.0,2.95,18.25,599.5,495.86,387.64
2018,8,13,16,0,752.0,114.0,3.0,17.9,553.0,440.13,342.55
2018,8,13,16,15,731.5,109.5,3.0,17.65,506.0,386.56,297.59
2018,8,13,16,30,711.0,105.0,3.0,17.4,459.0,334.34,252.54
2018,8,13,16,45,678.0,99.5,3.05,17.15,408.0,279.24,204.74
2018,8,13,17,0,645.0,94.0,3.1,16.9,357.0,227.35,159.39
2018,8,13,17,15,597.0,88.5,3.1,16.5,305.5,176.31,116.38
2018,8,13,17,30,549.0,83.0,3.1,16.1,254.0,130.62,80.5
2018,8,13,17,45,482.5,75.0,3.1,15.7,205.0,87.12,51.98
2018,8,13,18,0,416.0,67.0,3.1,15.3,156.0,50.65,39.3
2018,8,13,18,15,328.5,54.5,3.05,14.85,113.0,40.98,30.39
2018,8,13,18,30,241.0,42.0,3.0,14.4,70.0,32.43,22.09
2018,8,13,18,45,145.0,26.0,2.9,14.0,40.5,20.44,6.7
2018,8,13,19,0,49.0,10.0,2.8,13.6,11.0,9.83,0.0
2018,8,13,19,15,24.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,15,4.5,2.0,2.3,11.75,2.0,0.0,0.0
2018,8,14,5,30,9.0,4.0,2.3,12.0,4.0,5.03,0.0
2018,8,14,5,45,51.5,20.0,2.35,12.25,24.5,32.24,0.0
2018,8,14,6,0,94.0,36.0,2.4,12.5,45.0,66.11,43.7
2018,8,14,6,15,158.5,58.0,2.4,13.0,84.5,113.77,84.91
2018,8,14,6,30,223.0,80.0,2.4,13.5,124.0,168.07,131.5
2018,8,14,6,45,258.0,98.0,2.4,13.95,163.0,212.84,170.67
2018,8,14,7,0,293.0,116.0,2.4,14.4,202.0,261.13,211.99
2018,8,14,7,15,322.5,132.0,2.4,14.9,243.5,307.7,250.9
2018,8,14,7,30,352.0,148.0,2.4,15.4,285.0,356.79,290.76
2018,8,14,7,45,349.5,163.5,2.4,15.95,315.5,388.59,315.55
2018,8,14,8,0,347.0,179.0,2.4,16.5,346.0,419.44,338.85
2018,8,14,8,15,349.5,194.5,2.4,16.85,378.0,452.69,363.66
2018,8,14,8,30,352.0,210.0,2.4,17.2,410.0,485.27,387.35
2018,8,14,8,45,426.5,214.5,2.35,17.55,476.5,568.2,449.44
2018,8,14,9,0,501.0,219.0,2.3,17.9,543.0,647.65,507.06
2018,8,14,9,15,579.5,209.5,2.35,18.15,607.5,718.82,558.45
2018,8,14,9,30,658.0,200.0,2.4,18.4,672.0,796.61,613.33
2018,8,14,9,45,695.0,192.0,2.4,18.65,713.0,838.16,640.05
2018,8,14,10,0,732.0,184.0,2.4,18.9,754.0,878.93,665.93
2018,8,14,10,15,744.0,185.5,2.4,18.95,784.0,905.53,682.46
2018,8,14,10,30,756.0,187.0,2.4,19.0,814.0,929.79,697.51
2018,8,14,10,45,765.5,187.5,2.45,19.1,837.5,948.09,708.92
2018,8,14,11,0,775.0,188.0,2.5,19.2,861.0,959.58,715.91
2018,8,14,11,15,781.0,188.5,2.5,19.15,877.0,969.05,721.67
2018,8,14,11,30,787.0,189.0,2.5,19.1,893.0,975.56,725.59
2018,8,14,11,45,790.5,188.5,2.5,19.05,901.5,975.59,725.37
2018,8,14,12,0,794.0,188.0,2.5,19.0,910.0,972.6,723.32
2018,8,14,12,15,803.5,181.5,2.5,18.9,912.5,966.26,719.34
2018,8,14,12,30,813.0,175.0,2.5,18.8,915.0,956.79,713.42
2018,8,14,12,45,824.0,166.0,2.5,18.7,911.0,943.03,704.74
2018,8,14,13,0,835.0,157.0,2.5,18.6,907.0,926.03,694.01
2018,8,14,13,15,832.5,155.5,2.5,18.45,893.0,901.33,678.26
2018,8,14,13,30,830.0,154.0,2.5,18.3,879.0,874.0,660.76
2018,8,14,13,45,826.0,152.0,2.55,18.15,858.0,842.42,640.66
2018,8,14,14,0,822.0,150.0,2.6,18.0,837.0,808.58,618.83
2018,8,14,14,15,815.5,147.0,2.6,17.85,809.0,769.74,592.94
2018,8,14,14,30,809.0,144.0,2.6,17.7,781.0,729.15,565.57
2018,8,14,14,45,800.0,139.5,2.6,17.55,746.0,683.83,532.97
2018,8,14,15,0,791.0,135.0,2.6,17.4,711.0,637.38,498.72
2018,8,14,15,15,776.5,132.0,2.6,17.4,671.0,588.17,461.21
2018,8,14,15,30,762.0,129.0,2.6,17.4,631.0,538.76,422.58
2018,8,14,15,45,744.0,125.0,2.55,17.0,586.5,484.88,380.02
2018,8,14,16,0,726.0,121.0,2.5,16.6,542.0,433.17,337.85
2018,8,14,16,15,702.0,116.0,2.5,16.35,494.5,379.08,292.6
2018,8,14,16,30,678.0,111.0,2.5,16.1,447.0,326.77,247.65
2018,8,14,16,45,646.0,105.5,2.5,15.85,397.5,273.77,201.59
2018,8,14,17,0,614.0,100.0,2.5,15.6,348.0,223.91,158.01
2018,8,14,17,15,558.5,93.0,2.45,15.25,294.5,172.07,114.81
2018,8,14,17,30,503.0,86.0,2.4,14.9,241.0,126.48,79.45
2018,8,14,17,45,429.5,74.5,2.4,14.55,189.5,82.09,50.19
2018,8,14,18,0,356.0,63.0,2.4,14.2,138.0,46.05,35.38
2018,8,14,18,15,284.5,50.5,2.35,13.85,100.0,37.86,27.74
2018,8,14,18,30,213.0,38.0,2.3,13.5,62.0,29.22,19.32
2018,8,14,18,45,126.0,23.5,2.25,13.15,36.0,18.43,4.02
2018,8,14,19,0,39.0,9.0,2.2,12.8,10.0,8.85,0.0
2018,8,14,19,15,19.5,4.5,2.15,12.7,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.0,2.05,11.8,3.0,0.0,0.0
2018,8,15,5,30,22.0,6.0,2.1,12.2,6.0,8.55,0.0
2018,8,15,5,45,90.5,21.0,2.15,12.6,28.5,40.04,0.0
2018,8,15,6,0,159.0,36.0,2.2,13.0,51.0,84.67,55.49
2018,8,15,6,15,237.5,53.0,2.2,13.5,91.0,133.91,98.94
2018,8,15,6,30,316.0,70.0,2.2,14.0,131.0,191.86,148.91
2018,8,15,6,45,379.5,82.5,2.2,14.5,177.5,247.33,197.11
2018,8,15,7,0,443.0,95.0,2.2,15.0,224.0,309.21,249.74
2018,8,15,7,15,493.5,103.5,2.15,15.45,273.5,366.26,297.29
2018,8,15,7,30,544.0,112.0,2.1,15.9,323.0,430.17,348.78
2018,8,15,7,45,585.5,117.5,2.1,16.4,373.5,487.47,393.65
2018,8,15,8,0,627.0,123.0,2.1,16.9,424.0,547.26,439.06
2018,8,15,8,15,659.5,126.5,2.05,17.25,473.0,600.89,478.53
2018,8,15,8,30,692.0,130.0,2.0,17.6,522.0,655.51,517.59
2018,8,15,8,45,720.0,131.0,2.0,17.95,568.5,704.59,551.39
2018,8,15,9,0,748.0,132.0,2.0,18.3,615.0,753.61,583.66
2018,8,15,9,15,764.5,134.5,2.0,18.55,655.5,791.61,607.87
2018,8,15,9,30,781.0,137.0,2.0,18.8,696.0,830.96,632.8
2018,8,15,9,45,801.5,135.0,2.0,19.05,734.0,867.31,655.38
2018,8,15,10,0,822.0,133.0,2.0,19.3,772.0,901.9,676.55
2018,8,15,10,15,834.0,133.0,2.0,19.4,802.5,928.71,692.78
2018,8,15,10,30,846.0,133.0,2.0,19.5,833.0,947.15,703.49
2018,8,15,10,45,856.0,132.0,2.05,19.6,857.0,965.66,714.97
2018,8,15,11,0,866.0,131.0,2.1,19.7,881.0,981.27,724.61
2018,8,15,11,15,871.5,131.0,2.1,19.65,897.5,990.48,730.02
2018,8,15,11,30,877.0,131.0,2.1,19.6,914.0,996.5,733.54
2018,8,15,11,45,881.5,130.0,2.15,19.55,923.0,997.26,734.37
2018,8,15,12,0,886.0,129.0,2.2,19.5,932.0,994.74,733.23
2018,8,15,12,15,888.5,127.0,2.2,19.4,933.0,985.99,727.73
2018,8,15,12,30,891.0,125.0,2.2,19.3,934.0,973.99,720.27
2018,8,15,12,45,892.0,123.0,2.25,19.15,927.5,957.38,710.54
2018,8,15,13,0,893.0,121.0,2.3,19.0,921.0,937.64,698.79
2018,8,15,13,15,891.0,119.5,2.3,18.85,906.5,912.68,683.07
2018,8,15,13,30,889.0,118.0,2.3,18.7,892.0,884.89,665.46
2018,8,15,13,45,885.5,116.5,2.3,18.6,871.0,853.15,644.96
2018,8,15,14,0,882.0,115.0,2.3,18.5,850.0,818.9,622.65
2018,8,15,14,15,876.0,112.5,2.3,18.35,821.5,779.45,596.65
2018,8,15,14,30,870.0,110.0,2.3,18.2,793.0,738.01,569.02
2018,8,15,14,45,863.0,107.5,2.3,18.05,759.0,694.1,539.06
2018,8,15,15,0,856.0,105.0,2.3,17.9,725.0,648.68,505.66
2018,8,15,15,15,843.5,102.5,2.3,17.9,685.0,598.69,467.71
2018,8,15,15,30,831.0,100.0,2.3,17.9,645.0,546.64,427.23
2018,8,15,15,45,816.0,97.0,2.25,17.7,600.5,493.69,384.99
2018,8,15,16,0,801.0,94.0,2.2,17.5,556.0,440.94,341.63
2018,8,15,16,15,781.5,89.5,2.2,17.3,508.0,385.49,295.03
2018,8,15,16,30,762.0,85.0,2.2,17.1,460.0,331.22,248.1
2018,8,15,16,45,733.5,81.0,2.2,16.9,409.5,276.34,200.0
2018,8,15,17,0,705.0,77.0,2.2,16.7,359.0,221.66,151.93
2018,8,15,17,15,664.5,72.5,2.15,16.4,308.5,169.61,107.66
2018,8,15,17,30,624.0,68.0,2.1,16.1,258.0,121.98,70.28
2018,8,15,17,45,563.5,61.0,2.1,15.75,208.0,75.7,40.9
2018,8,15,18,0,503.0,54.0,2.1,15.4,158.0,38.5,28.51
2018,8,15,18,15,414.5,45.0,2.1,15.0,114.5,33.61,23.85
2018,8,15,18,30,326.0,36.0,2.1,14.6,71.0,28.47,18.44
2018,8,15,18,45,198.0,23.0,2.05,14.2,41.0,18.76,2.05
2018,8,15,19,0,70.0,10.0,2.0,13.8,11.0,9.83,0.0
2018,8,15,19,15,35.0,5.0,1.95,13.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,15,18.5,3.0,1.35,10.85,3.0,0.0,0.0
2018,8,16,5,30,37.0,6.0,1.4,11.4,6.0,10.31,0.0
2018,8,16,5,45,149.0,19.5,1.45,12.0,31.5,49.64,0.0
2018,8,16,6,0,261.0,33.0,1.5,12.6,57.0,103.94,66.39
2018,8,16,6,15,357.5,44.5,1.55,13.1,100.0,158.43,115.5
2018,8,16,6,30,454.0,56.0,1.6,13.6,143.0,223.47,171.89
2018,8,16,6,45,474.5,68.0,1.6,14.1,183.0,269.57,213.78
2018,8,16,7,0,495.0,80.0,1.6,14.6,223.0,317.31,255.57
2018,8,16,7,15,518.5,90.5,1.55,15.05,266.5,366.37,296.76
2018,8,16,7,30,542.0,101.0,1.5,15.5,310.0,416.9,337.5
2018,8,16,7,45,591.5,106.5,1.5,15.95,364.0,478.62,385.78
2018,8,16,8,0,641.0,112.0,1.5,16.4,418.0,543.63,434.95
2018,8,16,8,15,700.0,110.5,1.45,16.8,477.5,610.23,483.76
2018,8,16,8,30,759.0,109.0,1.4,17.2,537.0,677.77,531.24
2018,8,16,8,45,798.0,106.0,1.4,17.55,589.0,733.39,567.82
2018,8,16,9,0,837.0,103.0,1.4,17.9,641.0,789.48,604.0
2018,8,16,9,15,849.5,106.0,1.4,18.2,682.5,830.35,629.15
2018,8,16,9,30,862.0,109.0,1.4,18.5,724.0,864.38,649.5
2018,8,16,9,45,870.5,112.0,1.35,18.8,760.0,897.47,668.4
2018,8,16,10,0,879.0,115.0,1.3,19.1,796.0,928.02,685.37
2018,8,16,10,15,886.5,116.5,1.35,19.3,826.0,953.34,700.59
2018,8,16,10,30,894.0,118.0,1.4,19.5,856.0,975.77,714.01
2018,8,16,10,45,899.5,119.5,1.45,19.7,879.5,993.26,724.34
2018,8,16,11,0,905.0,121.0,1.5,19.9,903.0,1007.55,732.76
2018,8,16,11,15,908.5,122.0,1.55,19.95,919.0,1016.09,738.07
2018,8,16,11,30,912.0,123.0,1.6,20.0,935.0,1021.27,741.43
2018,8,16,11,45,914.0,123.5,1.65,20.05,943.5,1021.07,741.53
2018,8,16,12,0,916.0,124.0,1.7,20.1,952.0,1017.47,739.63
2018,8,16,12,15,919.0,121.5,1.75,20.15,953.0,1008.37,734.35
2018,8,16,12,30,922.0,119.0,1.8,20.2,954.0,995.9,727.04
2018,8,16,12,45,924.0,117.0,1.85,20.25,948.0,979.66,717.38
2018,8,16,13,0,926.0,115.0,1.9,20.3,942.0,960.15,705.65
2018,8,16,13,15,922.5,115.0,1.9,20.3,927.5,934.55,689.51
2018,8,16,13,30,919.0,115.0,1.9,20.3,913.0,906.07,671.5
2018,8,16,13,45,914.0,114.5,1.9,20.35,891.0,873.11,650.34
2018,8,16,14,0,909.0,114.0,1.9,20.4,869.0,837.65,627.42
2018,8,16,14,15,901.5,112.5,1.95,20.3,839.5,797.0,601.57
2018,8,16,14,30,894.0,111.0,2.0,20.2,810.0,754.39,574.03
2018,8,16,14,45,884.0,109.0,2.05,20.15,774.0,707.85,542.9
2018,8,16,15,0,874.0,107.0,2.1,20.1,738.0,660.0,508.39
2018,8,16,15,15,861.0,105.0,2.1,20.1,697.0,609.3,470.43
2018,8,16,15,30,848.0,103.0,2.1,20.1,656.0,556.59,429.97
2018,8,16,15,45,829.0,100.5,2.1,19.75,609.5,501.24,386.84
2018,8,16,16,0,810.0,98.0,2.1,19.4,563.0,446.48,342.73
2018,8,16,16,15,783.5,96.0,2.15,19.15,513.0,390.16,296.07
2018,8,16,16,30,757.0,94.0,2.2,18.9,463.0,335.77,249.66
2018,8,16,16,45,722.5,90.0,2.2,18.65,411.0,276.96,199.12
2018,8,16,17,0,688.0,86.0,2.2,18.4,359.0,223.75,152.96
2018,8,16,17,15,640.5,81.0,2.15,17.95,306.5,171.1,109.11
2018,8,16,17,30,593.0,76.0,2.1,17.5,254.0,123.74,72.82
2018,8,16,17,45,525.5,68.0,2.1,17.1,203.5,78.16,44.55
2018,8,16,18,0,458.0,60.0,2.1,16.7,153.0,44.28,33.4
2018,8,16,18,15,363.5,49.0,2.05,16.2,109.5,37.77,27.28
2018,8,16,18,30,269.0,38.0,2.0,15.7,66.0,29.5,19.03
2018,8,16,18,45,158.0,23.5,2.0,15.25,37.5,18.64,0.0
2018,8,16,19,0,47.0,9.0,2.0,14.8,9.0,8.85,0.0
2018,8,16,19,15,23.5,4.5,1.95,14.65,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.35,12.25,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.3,12.7,4.0,3.93,0.0
2018,8,17,5,45,92.5,19.5,1.25,13.15,27.0,34.83,0.0
2018,8,17,6,0,168.0,35.0,1.2,13.6,50.0,85.55,54.38
2018,8,17,6,15,256.0,51.0,1.1,14.2,91.0,136.48,99.67
2018,8,17,6,30,344.0,67.0,1.0,14.8,132.0,197.3,151.41
2018,8,17,6,45,408.5,79.5,0.95,15.35,180.0,254.51,200.43
2018,8,17,7,0,473.0,92.0,0.9,15.9,228.0,318.24,253.52
2018,8,17,7,15,524.5,101.0,0.85,16.55,279.5,377.78,301.61
2018,8,17,7,30,576.0,110.0,0.8,17.2,331.0,444.29,353.15
2018,8,17,7,45,616.0,116.5,0.8,17.8,383.0,503.23,397.42
2018,8,17,8,0,656.0,123.0,0.8,18.4,435.0,564.49,441.84
2018,8,17,8,15,685.5,128.0,0.8,19.1,484.5,618.95,479.6
2018,8,17,8,30,715.0,133.0,0.8,19.8,534.0,674.1,516.62
2018,8,17,8,45,739.5,135.0,0.8,20.45,580.5,722.5,547.51
2018,8,17,9,0,764.0,137.0,0.8,21.1,627.0,770.51,576.59
2018,8,17,9,15,789.0,136.5,0.85,21.6,671.0,812.6,602.19
2018,8,17,9,30,814.0,136.0,0.9,22.1,715.0,856.72,628.84
2018,8,17,9,45,838.0,132.5,0.9,22.6,755.0,895.36,650.72
2018,8,17,10,0,862.0,129.0,0.9,23.1,795.0,932.27,671.24
2018,8,17,10,15,871.0,130.5,0.95,23.35,825.5,952.94,682.94
2018,8,17,10,30,880.0,132.0,1.0,23.6,856.0,976.42,696.66
2018,8,17,10,45,888.5,132.5,1.05,23.85,881.0,995.43,707.57
2018,8,17,11,0,897.0,133.0,1.1,24.1,906.0,1011.36,716.7
2018,8,17,11,15,901.0,134.0,1.15,24.2,922.5,1020.22,722.02
2018,8,17,11,30,905.0,135.0,1.2,24.3,939.0,1025.74,725.49
2018,8,17,11,45,907.5,135.0,1.25,24.4,947.5,1025.4,725.49
2018,8,17,12,0,910.0,135.0,1.3,24.5,956.0,1021.67,723.59
2018,8,17,12,15,915.0,132.0,1.35,24.5,958.0,1013.91,719.61
2018,8,17,12,30,920.0,129.0,1.4,24.5,960.0,1002.76,713.64
2018,8,17,12,45,925.0,124.5,1.45,24.5,954.0,986.69,704.67
2018,8,17,13,0,930.0,120.0,1.5,24.5,948.0,967.25,693.65
2018,8,17,13,15,927.5,118.5,1.55,24.45,933.0,940.85,678.32
2018,8,17,13,30,925.0,117.0,1.6,24.4,918.0,911.51,661.07
2018,8,17,13,45,920.5,116.0,1.65,24.35,895.5,878.2,641.1
2018,8,17,14,0,916.0,115.0,1.7,24.3,873.0,842.35,619.26
2018,8,17,14,15,902.5,117.0,1.75,24.2,842.0,800.23,593.07
2018,8,17,14,30,889.0,119.0,1.8,24.1,811.0,756.55,565.47
2018,8,17,14,45,863.5,122.5,1.8,24.0,769.5,704.92,530.6
2018,8,17,15,0,838.0,126.0,1.8,23.9,728.0,652.91,493.54
2018,8,17,15,15,847.0,115.5,1.8,23.9,694.0,608.0,460.83
2018,8,17,15,30,856.0,105.0,1.8,23.9,660.0,560.6,425.16
2018,8,17,15,45,836.5,102.5,1.8,23.6,613.0,504.57,382.27
2018,8,17,16,0,817.0,100.0,1.8,23.3,566.0,449.16,338.46
2018,8,17,16,15,787.5,98.5,1.8,23.05,515.0,391.79,291.8
2018,8,17,16,30,758.0,97.0,1.8,22.8,464.0,334.29,243.89
2018,8,17,16,45,725.5,92.5,1.75,22.55,412.0,277.8,195.96
2018,8,17,17,0,693.0,88.0,1.7,22.3,360.0,224.45,150.47
2018,8,17,17,15,651.0,81.5,1.7,21.55,308.0,171.14,106.93
2018,8,17,17,30,609.0,75.0,1.7,20.8,256.0,122.51,70.34
2018,8,17,17,45,543.0,67.0,1.65,20.05,205.0,76.28,42.64
2018,8,17,18,0,477.0,59.0,1.6,19.3,154.0,43.68,32.48
2018,8,17,18,15,382.5,47.5,1.6,18.5,109.5,36.64,25.98
2018,8,17,18,30,288.0,36.0,1.6,17.7,65.0,29.14,18.33
2018,8,17,18,45,170.5,22.0,1.55,16.85,36.5,17.46,0.0
2018,8,17,19,0,53.0,8.0,1.5,16.0,8.0,7.86,0.0
2018,8,17,19,15,26.5,4.0,1.5,15.8,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,15.9,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.1,3.0,2.95,0.0
2018,8,18,5,45,68.0,17.0,0.6,16.3,22.5,28.12,0.0
2018,8,18,6,0,123.0,31.0,0.5,16.5,42.0,66.76,40.43
2018,8,18,6,15,191.0,51.5,0.55,16.9,81.0,114.97,82.86
2018,8,18,6,30,259.0,72.0,0.6,17.3,120.0,174.29,132.66
2018,8,18,6,45,318.0,90.0,0.6,17.7,167.5,230.75,180.08
2018,8,18,7,0,377.0,108.0,0.6,18.1,215.0,293.21,231.29
2018,8,18,7,15,424.0,119.0,0.6,18.65,262.0,347.81,274.97
2018,8,18,7,30,471.0,130.0,0.6,19.2,309.0,406.47,320.35
2018,8,18,7,45,516.0,140.5,0.6,19.75,362.5,467.12,365.63
2018,8,18,8,0,561.0,151.0,0.6,20.3,416.0,530.89,411.59
2018,8,18,8,15,596.0,158.0,0.6,20.95,467.0,586.75,450.18
2018,8,18,8,30,631.0,165.0,0.6,21.6,518.0,647.1,490.6
2018,8,18,8,45,658.5,169.5,0.65,22.25,565.0,697.5,523.64
2018,8,18,9,0,686.0,174.0,0.7,22.9,612.0,747.9,555.97
2018,8,18,9,15,705.5,178.5,0.7,23.3,654.5,791.36,582.38
2018,8,18,9,30,725.0,183.0,0.7,23.7,697.0,833.68,607.16
2018,8,18,9,45,740.5,186.0,0.75,24.1,734.5,869.45,628.23
2018,8,18,10,0,756.0,189.0,0.8,24.5,772.0,903.34,648.02
2018,8,18,10,15,767.5,191.0,0.9,24.7,802.5,930.36,664.82
2018,8,18,10,30,779.0,193.0,1.0,24.9,833.0,954.93,680.17
2018,8,18,10,45,788.5,193.5,1.05,25.1,856.5,973.36,690.86
2018,8,18,11,0,798.0,194.0,1.1,25.3,880.0,984.54,697.22
2018,8,18,11,15,803.5,194.5,1.15,25.35,896.0,993.47,702.78
2018,8,18,11,30,809.0,195.0,1.2,25.4,912.0,999.33,706.58
2018,8,18,11,45,813.5,194.5,1.25,25.4,921.0,1000.08,707.51
2018,8,18,12,0,818.0,194.0,1.3,25.4,930.0,997.68,706.66
2018,8,18,12,15,821.0,192.0,1.4,25.35,931.0,989.19,703.07
2018,8,18,12,30,824.0,190.0,1.5,25.3,932.0,977.59,697.61
2018,8,18,12,45,826.5,187.0,1.55,25.25,926.0,961.46,688.59
2018,8,18,13,0,829.0,184.0,1.6,25.2,920.0,942.34,677.72
2018,8,18,13,15,827.0,181.0,1.65,25.1,905.0,916.31,662.55
2018,8,18,13,30,825.0,178.0,1.7,25.0,890.0,887.65,645.64
2018,8,18,13,45,821.5,174.5,1.8,24.9,868.0,854.76,626.32
2018,8,18,14,0,818.0,171.0,1.9,24.8,846.0,819.6,605.2
2018,8,18,14,15,812.0,167.0,1.95,24.65,817.0,779.94,580.4
2018,8,18,14,30,806.0,163.0,2.0,24.5,788.0,738.51,553.14
2018,8,18,14,45,797.0,158.5,2.05,24.35,753.0,693.0,521.96
2018,8,18,15,0,788.0,154.0,2.1,24.2,718.0,645.42,488.51
2018,8,18,15,15,772.5,150.0,2.1,24.2,676.5,594.2,450.91
2018,8,18,15,30,757.0,146.0,2.1,24.2,635.0,542.9,412.25
2018,8,18,15,45,732.0,141.5,2.1,23.8,586.5,486.7,369.51
2018,8,18,16,0,707.0,137.0,2.1,23.4,538.0,431.92,326.55
2018,8,18,16,15,692.5,128.0,2.15,23.1,491.5,378.63,283.35
2018,8,18,16,30,678.0,119.0,2.2,22.8,445.0,326.19,239.52
2018,8,18,16,45,640.5,111.5,2.2,22.45,392.0,269.98,192.48
2018,8,18,17,0,603.0,104.0,2.2,22.1,339.0,217.6,148.5
2018,8,18,17,15,561.0,95.0,2.2,21.5,288.5,167.2,107.62
2018,8,18,17,30,519.0,86.0,2.2,20.9,238.0,121.57,73.52
2018,8,18,17,45,457.5,75.0,2.15,20.35,189.5,77.51,46.65
2018,8,18,18,0,396.0,64.0,2.1,19.8,141.0,47.5,35.68
2018,8,18,18,15,308.0,49.5,2.1,19.2,98.5,37.63,26.67
2018,8,18,18,30,220.0,35.0,2.1,18.6,56.0,27.23,16.41
2018,8,18,18,45,124.0,20.0,2.1,18.0,30.5,15.84,0.0
2018,8,18,19,0,28.0,5.0,2.1,17.4,5.0,4.91,0.0
2018,8,18,19,15,14.0,2.5,2.05,17.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,13.8,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.5,1.9,14.25,13.5,16.13,0.0
2018,8,19,6,0,53.0,21.0,1.9,14.5,25.0,37.99,20.94
2018,8,19,6,15,88.5,42.5,1.85,14.9,56.0,75.47,54.19
2018,8,19,6,30,124.0,64.0,1.8,15.3,87.0,115.83,88.89
2018,8,19,6,45,137.0,88.0,1.75,15.65,120.5,149.45,118.31
2018,8,19,7,0,150.0,112.0,1.7,16.0,154.0,188.1,151.2
2018,8,19,7,15,197.5,138.5,1.65,16.35,206.0,247.54,200.14
2018,8,19,7,30,245.0,165.0,1.6,16.7,258.0,317.11,255.89
2018,8,19,7,45,241.5,182.0,1.55,17.1,284.5,344.75,276.96
2018,8,19,8,0,238.0,199.0,1.5,17.5,311.0,371.59,296.9
2018,8,19,8,15,260.0,215.0,1.5,18.0,349.5,413.73,328.42
2018,8,19,8,30,282.0,231.0,1.5,18.5,388.0,457.08,360.04
2018,8,19,8,45,360.0,248.5,1.45,19.0,466.5,545.47,424.85
2018,8,19,9,0,438.0,266.0,1.4,19.5,545.0,645.82,495.35
2018,8,19,9,15,509.0,254.0,1.4,20.15,598.5,706.01,536.24
2018,8,19,9,30,580.0,242.0,1.4,20.8,652.0,768.71,578.19
2018,8,19,9,45,664.5,212.5,1.45,21.4,705.5,829.7,619.25
2018,8,19,10,0,749.0,183.0,1.5,22.0,759.0,889.79,656.72
2018,8,19,10,15,761.5,185.0,1.5,22.5,790.0,917.56,671.85
2018,8,19,10,30,774.0,187.0,1.5,23.0,821.0,942.94,685.68
2018,8,19,10,45,784.5,187.0,1.55,23.5,845.0,957.39,693.19
2018,8,19,11,0,795.0,187.0,1.6,24.0,869.0,973.51,701.96
2018,8,19,11,15,801.5,187.0,1.6,24.3,885.0,982.85,706.31
2018,8,19,11,30,808.0,187.0,1.6,24.6,901.0,989.13,708.9
2018,8,19,11,45,813.0,185.5,1.65,24.9,909.5,989.31,708.5
2018,8,19,12,0,818.0,184.0,1.7,25.2,918.0,986.36,706.3
2018,8,19,12,15,806.5,190.5,1.75,25.2,914.5,972.63,698.23
2018,8,19,12,30,795.0,197.0,1.8,25.2,911.0,956.06,688.52
2018,8,19,12,45,777.5,205.5,1.85,25.2,899.0,936.44,676.88
2018,8,19,13,0,760.0,214.0,1.9,25.2,887.0,911.3,661.69
2018,8,19,13,15,756.5,211.5,2.0,25.1,872.0,885.42,646.74
2018,8,19,13,30,753.0,209.0,2.1,25.0,857.0,857.19,630.05
2018,8,19,13,45,747.0,206.5,2.2,24.9,835.0,824.72,610.32
2018,8,19,14,0,741.0,204.0,2.3,24.8,813.0,790.34,588.55
2018,8,19,14,15,726.5,202.5,2.35,24.65,782.0,748.81,560.77
2018,8,19,14,30,712.0,201.0,2.4,24.5,751.0,706.38,531.82
2018,8,19,14,45,696.0,197.5,2.45,24.35,714.5,660.35,499.72
2018,8,19,15,0,680.0,194.0,2.5,24.2,678.0,614.05,466.66
2018,8,19,15,15,669.5,186.5,2.5,24.2,640.0,567.13,431.96
2018,8,19,15,30,659.0,179.0,2.5,24.2,602.0,519.93,396.19
2018,8,19,15,45,633.0,172.5,2.55,23.7,555.0,466.14,355.4
2018,8,19,16,0,607.0,166.0,2.6,23.2,508.0,414.09,314.75
2018,8,19,16,15,577.0,158.0,2.65,22.8,459.5,360.46,271.75
2018,8,19,16,30,547.0,150.0,2.7,22.4,411.0,309.96,230.26
2018,8,19,16,45,511.0,140.0,2.7,21.95,362.0,258.9,187.98
2018,8,19,17,0,475.0,130.0,2.7,21.5,313.0,211.53,148.75
2018,8,19,17,15,428.5,117.0,2.7,20.85,263.5,163.81,110.8
2018,8,19,17,30,382.0,104.0,2.7,20.2,214.0,121.32,79.35
2018,8,19,17,45,322.5,87.5,2.7,19.55,167.5,80.7,53.51
2018,8,19,18,0,263.0,71.0,2.7,18.9,121.0,53.27,40.77
2018,8,19,18,15,194.0,51.5,2.65,18.35,82.0,41.73,30.2
2018,8,19,18,30,125.0,32.0,2.6,17.8,43.0,26.53,15.56
2018,8,19,18,45,68.5,17.5,2.55,17.2,23.0,14.79,0.0
2018,8,19,19,0,12.0,3.0,2.5,16.6,3.0,2.95,0.0
2018,8,19,19,15,6.0,1.5,2.45,16.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,20,5,15,1.5,0.5,2.4,12.8,0.5,0.0,0.0
2018,8,20,5,30,3.0,1.0,2.4,13.0,1.0,0.0,0.0
2018,8,20,5,45,21.5,9.5,2.35,13.15,11.0,12.89,0.0
2018,8,20,6,0,40.0,18.0,2.3,13.3,21.0,31.15,15.91
2018,8,20,6,15,72.5,38.5,2.25,13.6,49.5,62.67,44.27
2018,8,20,6,30,105.0,59.0,2.2,13.9,78.0,99.59,76.2
2018,8,20,6,45,121.5,79.0,2.15,14.2,108.0,132.94,105.47
2018,8,20,7,0,138.0,99.0,2.1,14.5,138.0,167.78,135.54
2018,8,20,7,15,166.0,124.5,2.05,14.8,180.5,215.99,175.94
2018,8,20,7,30,194.0,150.0,2.0,15.1,223.0,266.63,217.41
2018,8,20,7,45,200.0,166.5,1.9,15.35,251.0,296.48,241.12
2018,8,20,8,0,206.0,183.0,1.8,15.6,279.0,326.53,264.43
2018,8,20,8,15,255.0,211.5,1.7,16.1,344.0,406.35,325.96
2018,8,20,8,30,304.0,240.0,1.6,16.6,409.0,482.71,382.64
2018,8,20,8,45,308.5,252.0,1.5,17.1,435.5,510.16,400.81
2018,8,20,9,0,313.0,264.0,1.4,17.6,462.0,537.05,418.44
2018,8,20,9,15,312.5,268.0,1.35,18.2,477.0,550.4,426.05
2018,8,20,9,30,312.0,272.0,1.3,18.8,492.0,562.74,432.91
2018,8,20,9,45,308.0,281.5,1.25,19.45,508.0,576.89,440.66
2018,8,20,10,0,304.0,291.0,1.2,20.1,524.0,589.71,447.33
2018,8,20,10,15,317.5,301.5,1.25,20.5,553.0,618.43,466.63
2018,8,20,10,30,331.0,312.0,1.3,20.9,582.0,646.37,485.07
2018,8,20,10,45,384.5,310.0,1.3,21.35,632.0,706.61,525.97
2018,8,20,11,0,438.0,308.0,1.3,21.8,682.0,757.95,559.88
2018,8,20,11,15,409.0,318.5,1.35,22.05,673.0,741.48,547.01
2018,8,20,11,30,380.0,329.0,1.4,22.3,664.0,722.99,533.5
2018,8,20,11,45,539.0,293.0,1.45,22.6,773.0,836.48,613.14
2018,8,20,12,0,698.0,257.0,1.5,22.9,882.0,948.65,687.75
2018,8,20,12,15,732.5,236.0,1.55,23.1,892.0,951.21,688.13
2018,8,20,12,30,767.0,215.0,1.6,23.3,902.0,950.22,687.66
2018,8,20,12,45,810.5,186.5,1.7,23.5,907.0,943.44,684.25
2018,8,20,13,0,854.0,158.0,1.8,23.7,912.0,935.82,680.38
2018,8,20,13,15,847.5,158.5,1.85,23.7,896.0,908.77,663.86
