Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,13,30,841.0,159.0,1.9,23.7,880.0,879.19,645.79
2018,8,20,13,45,832.5,158.5,1.95,23.65,856.5,844.65,624.39
2018,8,20,14,0,824.0,158.0,2.0,23.6,833.0,808.07,601.44
2018,8,20,14,15,812.5,157.5,2.05,23.4,803.0,767.42,575.77
2018,8,20,14,30,801.0,157.0,2.1,23.2,773.0,725.38,547.82
2018,8,20,14,45,785.5,155.5,2.15,23.0,736.5,678.54,515.26
2018,8,20,15,0,770.0,154.0,2.2,22.8,700.0,630.2,480.79
2018,8,20,15,15,754.0,150.5,2.2,22.8,659.0,579.92,443.41
2018,8,20,15,30,738.0,147.0,2.2,22.8,618.0,529.65,405.05
2018,8,20,15,45,712.5,143.0,2.25,22.0,570.5,474.64,363.41
2018,8,20,16,0,687.0,139.0,2.3,21.2,523.0,421.12,321.47
2018,8,20,16,15,644.0,136.0,2.3,20.6,470.0,363.8,275.18
2018,8,20,16,30,601.0,133.0,2.3,20.0,417.0,310.45,231.09
2018,8,20,16,45,560.5,125.5,2.25,19.45,366.5,257.39,186.67
2018,8,20,17,0,520.0,118.0,2.2,18.9,316.0,208.72,145.95
2018,8,20,17,15,467.0,107.5,2.2,18.15,265.5,159.88,106.98
2018,8,20,17,30,414.0,97.0,2.2,17.4,215.0,116.96,75.47
2018,8,20,17,45,345.0,82.5,2.15,16.7,167.0,76.12,50.3
2018,8,20,18,0,276.0,68.0,2.1,16.0,119.0,51.03,39.27
2018,8,20,18,15,200.0,49.0,2.05,15.45,80.0,37.48,26.84
2018,8,20,18,30,124.0,30.0,2.0,14.9,41.0,24.95,14.1
2018,8,20,18,45,66.5,16.0,1.9,14.4,21.5,15.73,0.0
2018,8,20,19,0,9.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,20,19,15,4.5,1.0,1.75,13.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.55,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,21,5,45,12.5,10.5,1.2,12.0,11.5,12.37,0.0
2018,8,21,6,0,23.0,20.0,1.2,12.2,22.0,27.18,13.16
2018,8,21,6,15,21.5,40.5,1.2,12.5,43.5,48.14,33.79
2018,8,21,6,30,20.0,61.0,1.2,12.8,65.0,70.52,53.68
2018,8,21,6,45,34.0,82.0,1.25,13.15,90.5,98.92,78.13
2018,8,21,7,0,48.0,103.0,1.3,13.5,116.0,128.62,103.39
2018,8,21,7,15,44.0,121.0,1.3,13.85,135.0,147.44,119.11
2018,8,21,7,30,40.0,139.0,1.3,14.2,154.0,165.81,133.97
2018,8,21,7,45,30.0,152.5,1.3,14.55,164.5,175.2,141.01
2018,8,21,8,0,20.0,166.0,1.3,14.9,175.0,178.3,142.71
2018,8,21,8,15,20.5,182.5,1.3,15.2,193.0,195.84,156.23
2018,8,21,8,30,21.0,199.0,1.3,15.5,211.0,213.38,169.51
2018,8,21,8,45,24.0,218.5,1.35,15.8,233.0,235.95,186.72
2018,8,21,9,0,27.0,238.0,1.4,16.1,255.0,266.08,209.59
2018,8,21,9,15,27.5,252.5,1.4,16.4,271.0,281.98,221.0
2018,8,21,9,30,28.0,267.0,1.4,16.7,287.0,297.81,232.33
2018,8,21,9,45,32.5,288.5,1.4,16.95,312.5,324.57,252.07
2018,8,21,10,0,37.0,310.0,1.4,17.2,338.0,351.38,271.56
2018,8,21,10,15,43.0,330.5,1.45,17.4,364.5,378.47,291.31
2018,8,21,10,30,49.0,351.0,1.5,17.6,391.0,405.52,310.87
2018,8,21,10,45,57.5,371.0,1.5,17.8,419.0,434.29,331.49
2018,8,21,11,0,66.0,391.0,1.5,18.0,447.0,462.88,351.77
2018,8,21,11,15,58.5,389.5,1.5,18.1,440.0,453.07,343.75
2018,8,21,11,30,51.0,388.0,1.5,18.2,433.0,443.01,335.88
2018,8,21,11,45,61.0,403.5,1.5,18.3,457.5,467.35,353.6
2018,8,21,12,0,71.0,419.0,1.5,18.4,482.0,491.18,370.63
2018,8,21,12,15,70.5,418.0,1.5,18.4,480.5,487.4,367.67
2018,8,21,12,30,70.0,417.0,1.5,18.4,479.0,483.34,364.77
2018,8,21,12,45,64.0,408.0,1.5,18.4,464.5,465.84,352.07
2018,8,21,13,0,58.0,399.0,1.5,18.4,450.0,448.41,339.5
2018,8,21,13,15,58.0,391.0,1.5,18.3,441.5,437.38,331.91
2018,8,21,13,30,58.0,383.0,1.5,18.2,433.0,426.2,324.18
2018,8,21,13,45,89.5,367.5,1.5,18.1,442.0,433.25,330.95
2018,8,21,14,0,121.0,352.0,1.5,18.0,451.0,440.47,337.61
2018,8,21,14,15,175.5,341.5,1.45,17.8,479.0,464.39,356.92
2018,8,21,14,30,230.0,331.0,1.4,17.6,507.0,484.75,373.13
2018,8,21,14,45,204.5,319.0,1.35,17.45,470.0,443.52,342.33
2018,8,21,15,0,179.0,307.0,1.3,17.3,433.0,405.04,313.71
2018,8,21,15,15,174.0,289.5,1.3,17.3,406.0,375.23,291.61
2018,8,21,15,30,169.0,272.0,1.3,17.3,379.0,345.68,269.33
2018,8,21,15,45,163.0,252.5,1.25,16.9,349.5,314.17,245.46
2018,8,21,16,0,157.0,233.0,1.2,16.5,320.0,283.17,221.58
2018,8,21,16,15,221.5,215.5,1.2,16.15,326.0,280.56,218.67
2018,8,21,16,30,286.0,198.0,1.2,15.8,332.0,268.67,207.05
2018,8,21,16,45,304.0,181.5,1.15,15.5,309.0,240.16,182.23
2018,8,21,17,0,322.0,165.0,1.1,15.2,286.0,209.44,155.31
2018,8,21,17,15,277.5,143.5,1.1,14.85,236.5,163.31,118.92
2018,8,21,17,30,233.0,122.0,1.1,14.5,187.0,122.36,88.17
2018,8,21,17,45,151.0,93.5,1.05,14.15,132.5,83.32,61.67
2018,8,21,18,0,69.0,65.0,1.0,13.8,78.0,54.85,42.94
2018,8,21,18,15,46.0,44.5,1.0,13.5,52.0,38.46,27.85
2018,8,21,18,30,23.0,24.0,1.0,13.2,26.0,22.59,11.85
2018,8,21,18,45,13.0,13.0,0.95,12.95,14.0,12.78,0.0
2018,8,21,19,0,3.0,2.0,0.9,12.7,2.0,0.0,0.0
2018,8,21,19,15,1.5,1.0,0.9,12.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.85,11.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,11.7,1.0,0.0,0.0
2018,8,22,5,45,5.5,8.0,0.8,11.9,8.5,8.76,0.0
2018,8,22,6,0,9.0,15.0,0.8,12.1,16.0,16.54,5.62
2018,8,22,6,15,18.0,31.5,0.75,12.5,34.5,36.65,24.34
2018,8,22,6,30,27.0,48.0,0.7,12.9,53.0,57.76,42.81
2018,8,22,6,45,23.5,65.0,0.7,13.35,70.0,75.46,58.43
2018,8,22,7,0,20.0,82.0,0.7,13.8,87.0,92.67,73.2
2018,8,22,7,15,10.0,93.5,0.7,14.2,96.0,97.19,76.89
2018,8,22,7,30,0.0,105.0,0.7,14.6,105.0,103.51,81.77
2018,8,22,7,45,0.0,119.5,0.7,15.05,119.5,117.85,93.19
2018,8,22,8,0,0.0,134.0,0.7,15.5,134.0,132.21,104.39
2018,8,22,8,15,1.5,148.0,0.7,15.9,149.0,147.07,115.87
2018,8,22,8,30,3.0,162.0,0.7,16.3,164.0,162.06,127.31
2018,8,22,8,45,5.5,177.5,0.75,16.7,181.0,179.47,140.61
2018,8,22,9,0,8.0,193.0,0.8,17.1,198.0,197.06,153.89
2018,8,22,9,15,10.0,206.0,0.85,17.5,212.5,211.82,164.82
2018,8,22,9,30,12.0,219.0,0.9,17.9,227.0,226.67,175.76
2018,8,22,9,45,13.5,234.5,0.95,18.3,244.0,243.72,188.27
2018,8,22,10,0,15.0,250.0,1.0,18.7,261.0,260.78,200.69
2018,8,22,10,15,22.0,280.5,1.05,19.0,298.0,298.24,228.67
2018,8,22,10,30,29.0,311.0,1.1,19.3,335.0,344.37,262.56
2018,8,22,10,45,88.5,342.5,1.15,19.6,417.5,433.59,329.45
2018,8,22,11,0,148.0,374.0,1.2,19.9,500.0,532.09,400.6
2018,8,22,11,15,227.5,367.5,1.25,20.05,565.0,609.27,456.25
2018,8,22,11,30,307.0,361.0,1.3,20.2,630.0,677.62,504.95
2018,8,22,11,45,402.5,344.5,1.35,20.4,700.5,756.66,560.33
2018,8,22,12,0,498.0,328.0,1.4,20.6,771.0,826.35,608.34
2018,8,22,12,15,580.0,298.0,1.4,20.55,814.0,866.02,636.04
2018,8,22,12,30,662.0,268.0,1.4,20.5,857.0,903.16,662.06
2018,8,22,12,45,662.0,260.5,1.45,20.5,845.5,881.91,648.59
2018,8,22,13,0,662.0,253.0,1.5,20.5,834.0,858.31,634.14
2018,8,22,13,15,709.5,229.5,1.5,20.35,842.0,858.02,635.87
2018,8,22,13,30,757.0,206.0,1.5,20.2,850.0,853.03,633.41
2018,8,22,13,45,736.0,209.0,1.5,20.0,821.5,813.49,607.96
2018,8,22,14,0,715.0,212.0,1.5,19.8,793.0,772.96,580.9
2018,8,22,14,15,719.0,203.0,1.5,19.55,769.5,738.69,558.4
2018,8,22,14,30,723.0,194.0,1.5,19.3,746.0,702.22,533.79
2018,8,22,14,45,710.0,190.0,1.45,19.05,710.5,657.19,501.87
2018,8,22,15,0,697.0,186.0,1.4,18.8,675.0,611.61,468.91
2018,8,22,15,15,679.5,180.5,1.4,18.8,634.0,561.71,431.94
2018,8,22,15,30,662.0,175.0,1.4,18.8,593.0,512.17,394.27
2018,8,22,15,45,640.5,169.0,1.3,18.15,549.0,460.88,354.72
2018,8,22,16,0,619.0,163.0,1.2,17.5,505.0,410.86,315.02
2018,8,22,16,15,547.0,160.5,1.2,17.1,442.0,346.26,263.82
2018,8,22,16,30,475.0,158.0,1.2,16.7,379.0,289.32,218.1
2018,8,22,16,45,447.5,144.5,1.15,16.35,333.5,241.44,178.13
2018,8,22,17,0,420.0,131.0,1.1,16.0,288.0,196.44,140.51
2018,8,22,17,15,374.5,112.5,1.1,15.55,236.5,147.56,101.54
2018,8,22,17,30,329.0,94.0,1.1,15.1,185.0,103.99,69.07
2018,8,22,17,45,266.0,76.0,1.05,14.6,139.5,65.73,44.83
2018,8,22,18,0,203.0,58.0,1.0,14.1,94.0,46.7,35.69
2018,8,22,18,15,138.5,41.5,1.0,13.75,62.5,34.05,23.91
2018,8,22,18,30,74.0,25.0,1.0,13.4,31.0,20.96,9.94
2018,8,22,18,45,39.0,13.0,0.95,13.05,16.0,12.78,0.0
2018,8,22,19,0,4.0,1.0,0.9,12.7,1.0,0.0,0.0
2018,8,22,19,15,2.0,0.5,0.9,12.55,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.8,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.3,1.0,0.0,0.0
2018,8,23,5,45,26.5,9.5,0.9,11.8,11.5,13.61,0.0
2018,8,23,6,0,48.0,18.0,0.9,12.3,22.0,32.54,14.72
2018,8,23,6,15,24.0,26.0,0.95,12.75,28.0,32.12,20.3
2018,8,23,6,30,0.0,34.0,1.0,13.2,34.0,32.83,22.21
2018,8,23,6,45,0.0,47.0,1.0,13.7,47.0,45.41,33.17
2018,8,23,7,0,0.0,60.0,1.0,14.2,60.0,58.17,44.08
2018,8,23,7,15,0.0,66.5,1.0,14.55,66.5,64.38,49.25
2018,8,23,7,30,0.0,73.0,1.0,14.9,73.0,70.66,54.35
2018,8,23,7,45,0.0,79.5,1.0,15.25,79.5,76.97,59.37
2018,8,23,8,0,0.0,86.0,1.0,15.6,86.0,83.31,64.33
2018,8,23,8,15,0.0,99.0,1.0,15.85,99.0,96.18,74.63
2018,8,23,8,30,0.0,112.0,1.0,16.1,112.0,109.06,84.8
2018,8,23,8,45,0.5,131.0,1.0,16.4,131.5,128.37,100.06
2018,8,23,9,0,1.0,150.0,1.0,16.7,151.0,147.74,115.14
2018,8,23,9,15,3.0,164.0,1.05,16.95,166.0,163.33,127.16
2018,8,23,9,30,5.0,178.0,1.1,17.2,181.0,179.03,139.19
2018,8,23,9,45,7.5,194.0,1.15,17.4,199.5,197.29,153.17
2018,8,23,10,0,10.0,210.0,1.2,17.6,218.0,215.64,167.12
2018,8,23,10,15,15.5,240.0,1.2,17.75,252.5,251.0,194.13
2018,8,23,10,30,21.0,270.0,1.2,17.9,287.0,286.5,220.81
2018,8,23,10,45,27.5,305.5,1.25,18.1,328.5,336.71,258.18
2018,8,23,11,0,34.0,341.0,1.3,18.3,370.0,379.53,289.45
2018,8,23,11,15,28.0,324.5,1.35,18.35,348.5,355.68,271.23
2018,8,23,11,30,22.0,308.0,1.4,18.4,327.0,324.86,248.15
2018,8,23,11,45,21.0,307.0,1.45,18.45,325.5,322.4,246.37
2018,8,23,12,0,20.0,306.0,1.5,18.5,324.0,319.88,244.42
2018,8,23,12,15,23.0,320.5,1.5,18.45,341.0,336.56,257.0
2018,8,23,12,30,26.0,335.0,1.5,18.4,358.0,358.7,273.49
2018,8,23,12,45,33.5,351.0,1.55,18.35,380.5,380.14,289.69
2018,8,23,13,0,41.0,367.0,1.6,18.3,403.0,400.95,305.41
2018,8,23,13,15,48.0,371.0,1.6,18.2,412.5,408.61,311.43
2018,8,23,13,30,55.0,375.0,1.6,18.1,422.0,415.64,317.08
2018,8,23,13,45,116.0,365.5,1.65,18.0,460.5,455.46,348.85
2018,8,23,14,0,177.0,356.0,1.7,17.9,499.0,487.5,374.36
2018,8,23,14,15,430.0,286.0,1.7,17.75,617.0,602.18,464.0
2018,8,23,14,30,683.0,216.0,1.7,17.6,735.0,693.53,533.01
2018,8,23,14,45,670.5,210.5,1.75,17.45,700.0,648.91,500.35
2018,8,23,15,0,658.0,205.0,1.8,17.3,665.0,603.82,467.78
2018,8,23,15,15,640.5,198.5,1.8,17.3,624.0,554.68,430.84
2018,8,23,15,30,623.0,192.0,1.8,17.3,583.0,506.02,393.34
2018,8,23,15,45,599.5,184.5,1.8,16.95,538.0,453.5,352.47
2018,8,23,16,0,576.0,177.0,1.8,16.6,493.0,403.19,312.18
2018,8,23,16,15,543.5,169.0,1.85,16.35,445.0,350.87,269.43
2018,8,23,16,30,511.0,161.0,1.9,16.1,397.0,301.48,228.19
2018,8,23,16,45,463.0,150.5,1.95,15.85,345.0,249.09,184.67
2018,8,23,17,0,415.0,140.0,2.0,15.6,293.0,201.81,145.69
2018,8,23,17,15,351.5,123.5,2.05,15.25,239.0,154.99,109.08
2018,8,23,17,30,288.0,107.0,2.1,14.9,185.0,112.97,78.56
2018,8,23,17,45,204.0,85.0,2.1,14.55,134.5,73.52,53.04
2018,8,23,18,0,120.0,63.0,2.1,14.2,84.0,53.19,41.29
2018,8,23,18,15,73.0,42.0,2.1,13.9,53.5,36.37,25.75
2018,8,23,18,30,26.0,21.0,2.1,13.6,23.0,18.96,7.61
2018,8,23,18,45,13.5,11.0,2.15,13.35,12.0,10.81,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.1,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.55,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,10.9,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.25,9.0,9.33,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.6,17.0,17.05,5.14
2018,8,24,6,15,1.5,33.5,2.05,12.0,33.5,33.36,21.94
2018,8,24,6,30,0.0,50.0,2.0,12.4,50.0,49.59,36.4
2018,8,24,6,45,4.5,71.0,2.0,12.85,72.0,72.71,56.36
2018,8,24,7,0,9.0,92.0,2.0,13.3,94.0,96.15,76.34
2018,8,24,7,15,10.0,108.0,1.95,13.7,111.0,112.83,90.29
2018,8,24,7,30,11.0,124.0,1.9,14.1,128.0,129.63,104.02
2018,8,24,7,45,9.5,137.5,1.85,14.55,141.5,142.42,114.09
2018,8,24,8,0,8.0,151.0,1.8,15.0,155.0,155.12,123.87
2018,8,24,8,15,9.0,164.5,1.75,15.45,169.0,169.38,134.81
2018,8,24,8,30,10.0,178.0,1.7,15.9,183.0,183.74,145.68
2018,8,24,8,45,12.5,194.5,1.7,16.3,201.5,202.42,159.95
2018,8,24,9,0,15.0,211.0,1.7,16.7,220.0,221.25,174.17
2018,8,24,9,15,22.0,238.5,1.7,17.05,253.0,255.31,200.29
2018,8,24,9,30,29.0,266.0,1.7,17.4,286.0,297.86,232.47
2018,8,24,9,45,52.5,286.0,1.7,17.75,325.0,339.68,264.25
2018,8,24,10,0,76.0,306.0,1.7,18.1,364.0,382.42,296.22
2018,8,24,10,15,133.0,321.0,1.75,18.4,426.5,460.01,354.81
2018,8,24,10,30,190.0,336.0,1.8,18.7,489.0,530.32,406.64
2018,8,24,10,45,213.0,356.5,1.8,19.0,532.5,575.05,437.79
2018,8,24,11,0,236.0,377.0,1.8,19.3,576.0,627.75,474.09
2018,8,24,11,15,226.5,377.5,1.85,19.5,571.5,618.48,466.45
2018,8,24,11,30,217.0,378.0,1.9,19.7,567.0,608.17,458.63
2018,8,24,11,45,222.5,383.5,1.95,19.95,579.0,616.55,464.31
2018,8,24,12,0,228.0,389.0,2.0,20.2,591.0,623.84,469.11
2018,8,24,12,15,235.0,390.5,2.05,20.3,598.5,627.28,471.64
2018,8,24,12,30,242.0,392.0,2.1,20.4,606.0,629.56,473.41
2018,8,24,12,45,241.5,388.0,2.15,20.5,600.0,618.18,465.51
2018,8,24,13,0,241.0,384.0,2.2,20.6,594.0,605.93,457.09
2018,8,24,13,15,239.0,377.0,2.25,20.6,582.0,588.56,445.2
2018,8,24,13,30,237.0,370.0,2.3,20.6,570.0,570.54,432.81
2018,8,24,13,45,253.0,355.5,2.35,20.55,564.0,559.12,425.73
2018,8,24,14,0,269.0,341.0,2.4,20.5,558.0,546.06,417.32
2018,8,24,14,15,433.5,297.0,2.45,20.35,631.5,614.31,471.01
2018,8,24,14,30,598.0,253.0,2.5,20.2,705.0,667.16,511.84
2018,8,24,14,45,590.0,242.5,2.55,20.05,671.0,624.04,480.54
2018,8,24,15,0,582.0,232.0,2.6,19.9,637.0,580.31,448.74
2018,8,24,15,15,564.0,224.0,2.6,19.9,597.0,532.81,412.84
2018,8,24,15,30,546.0,216.0,2.6,19.9,557.0,485.96,376.65
2018,8,24,15,45,531.0,203.5,2.6,19.45,514.5,437.22,338.85
2018,8,24,16,0,516.0,191.0,2.6,19.0,472.0,389.29,300.63
2018,8,24,16,15,499.5,176.0,2.6,18.6,427.0,339.55,259.97
2018,8,24,16,30,483.0,161.0,2.6,18.2,382.0,291.17,219.5
2018,8,24,16,45,455.5,146.0,2.6,17.8,334.5,241.58,177.84
2018,8,24,17,0,428.0,131.0,2.6,17.4,287.0,194.89,138.71
2018,8,24,17,15,387.5,115.0,2.6,16.85,239.5,148.61,101.73
2018,8,24,17,30,347.0,99.0,2.6,16.3,192.0,106.99,71.17
2018,8,24,17,45,294.5,80.5,2.6,15.75,147.5,67.75,47.02
2018,8,24,18,0,242.0,62.0,2.6,15.2,103.0,46.9,35.57
2018,8,24,18,15,172.0,43.0,2.55,14.75,67.0,33.14,22.75
2018,8,24,18,30,102.0,24.0,2.5,14.3,31.0,20.13,7.19
2018,8,24,18,45,53.5,12.5,2.45,13.8,16.0,12.29,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.3,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.05,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.65,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.7,1.0,0.0,0.0
2018,8,25,5,45,13.5,10.0,0.95,11.8,11.0,11.97,0.0
2018,8,25,6,0,24.0,19.0,0.9,11.9,21.0,26.13,9.33
2018,8,25,6,15,60.0,39.5,0.9,12.25,48.5,61.17,43.01
2018,8,25,6,30,96.0,60.0,0.9,12.6,76.0,98.28,75.13
2018,8,25,6,45,98.5,79.0,0.9,13.0,100.5,124.48,98.58
2018,8,25,7,0,101.0,98.0,0.9,13.4,125.0,150.76,121.46
2018,8,25,7,15,72.0,115.5,0.85,13.9,137.0,155.14,125.35
2018,8,25,7,30,43.0,133.0,0.8,14.4,149.0,161.1,129.79
2018,8,25,7,45,40.5,151.5,0.75,14.9,168.0,180.65,145.14
2018,8,25,8,0,38.0,170.0,0.7,15.4,187.0,199.88,159.77
2018,8,25,8,15,53.0,191.5,0.65,16.05,218.5,233.86,186.03
2018,8,25,8,30,68.0,213.0,0.6,16.7,250.0,268.95,212.49
2018,8,25,8,45,129.0,231.0,0.6,17.35,308.5,343.38,269.69
2018,8,25,9,0,190.0,249.0,0.6,18.0,367.0,414.6,322.54
2018,8,25,9,15,210.0,268.5,0.6,18.6,407.0,457.46,352.21
2018,8,25,9,30,230.0,288.0,0.6,19.2,447.0,509.56,387.93
2018,8,25,9,45,237.5,301.0,0.6,19.8,473.0,535.3,404.13
2018,8,25,10,0,245.0,314.0,0.6,20.4,499.0,560.48,419.96
2018,8,25,10,15,256.0,326.0,0.65,20.75,526.0,587.1,437.62
2018,8,25,10,30,267.0,338.0,0.7,21.1,553.0,613.03,454.64
2018,8,25,10,45,389.0,321.0,0.8,21.45,644.0,720.35,530.14
2018,8,25,11,0,511.0,304.0,0.9,21.8,735.0,820.84,598.17
2018,8,25,11,15,598.5,280.5,1.0,21.95,794.0,882.51,639.7
2018,8,25,11,30,686.0,257.0,1.1,22.1,853.0,941.67,679.6
2018,8,25,11,45,693.5,256.0,1.2,22.2,863.0,944.19,681.65
2018,8,25,12,0,701.0,255.0,1.3,22.3,873.0,943.88,682.55
2018,8,25,12,15,705.5,251.5,1.4,22.3,873.5,935.35,678.52
2018,8,25,12,30,710.0,248.0,1.5,22.3,874.0,924.03,672.78
2018,8,25,12,45,713.5,243.5,1.65,22.3,867.5,908.04,664.62
2018,8,25,13,0,717.0,239.0,1.8,22.3,861.0,889.36,654.57
2018,8,25,13,15,714.0,235.0,1.85,22.2,845.5,862.92,638.25
2018,8,25,13,30,711.0,231.0,1.9,22.1,830.0,834.27,620.18
2018,8,25,13,45,692.0,232.0,1.95,21.95,802.0,795.51,594.76
2018,8,25,14,0,673.0,233.0,2.0,21.8,774.0,755.82,568.32
2018,8,25,14,15,678.0,223.5,2.05,21.6,751.0,723.0,546.8
2018,8,25,14,30,683.0,214.0,2.1,21.4,728.0,688.02,523.16
2018,8,25,14,45,671.5,207.5,2.15,21.2,692.5,643.03,491.56
2018,8,25,15,0,660.0,201.0,2.2,21.0,657.0,597.5,458.79
2018,8,25,15,15,642.0,194.5,2.2,21.0,616.0,547.98,421.65
2018,8,25,15,30,624.0,188.0,2.2,21.0,575.0,498.98,384.0
2018,8,25,15,45,602.5,179.5,2.3,20.45,530.0,446.46,343.77
2018,8,25,16,0,581.0,171.0,2.4,19.9,485.0,395.97,303.8
2018,8,25,16,15,553.5,161.0,2.45,19.5,437.0,343.51,261.01
2018,8,25,16,30,526.0,151.0,2.5,19.1,389.0,293.47,219.27
2018,8,25,16,45,489.0,138.5,2.55,18.65,339.0,241.5,175.9
2018,8,25,17,0,452.0,126.0,2.6,18.2,289.0,193.43,136.02
2018,8,25,17,15,404.0,111.5,2.55,17.6,240.0,146.25,98.8
2018,8,25,17,30,356.0,97.0,2.5,17.0,191.0,104.55,68.9
2018,8,25,17,45,296.0,79.0,2.5,16.4,145.5,65.27,45.51
2018,8,25,18,0,236.0,61.0,2.5,15.8,100.0,46.28,34.87
2018,8,25,18,15,165.5,41.5,2.45,15.35,64.0,34.0,23.28
2018,8,25,18,30,95.0,22.0,2.4,14.9,28.0,18.51,4.59
2018,8,25,18,45,49.5,11.5,2.3,14.4,14.5,11.3,0.0
2018,8,25,19,0,4.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.65,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.2,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.5,1.0,0.0,0.0
2018,8,26,5,45,3.0,6.0,1.4,10.85,6.0,6.37,0.0
2018,8,26,6,0,3.0,11.0,1.4,11.2,11.0,11.24,0.45
2018,8,26,6,15,1.5,22.5,1.35,11.65,22.5,22.12,12.57
2018,8,26,6,30,0.0,34.0,1.3,12.1,34.0,32.83,22.25
2018,8,26,6,45,0.0,52.0,1.3,12.5,52.0,50.64,37.74
2018,8,26,7,0,0.0,70.0,1.3,12.9,70.0,68.74,53.27
2018,8,26,7,15,1.5,87.5,1.25,13.3,88.0,86.98,68.63
2018,8,26,7,30,3.0,105.0,1.2,13.7,106.0,105.34,83.79
2018,8,26,7,45,7.5,123.0,1.15,14.1,126.0,126.09,100.69
2018,8,26,8,0,12.0,141.0,1.1,14.5,146.0,147.24,117.63
2018,8,26,8,15,10.5,150.5,1.1,14.9,155.5,155.89,124.0
2018,8,26,8,30,9.0,160.0,1.1,15.3,165.0,164.45,130.25
2018,8,26,8,45,44.0,171.5,1.1,15.75,198.5,207.58,165.27
2018,8,26,9,0,79.0,183.0,1.1,16.2,232.0,255.37,203.2
2018,8,26,9,15,137.0,194.0,1.15,16.6,286.0,316.65,251.71
2018,8,26,9,30,195.0,205.0,1.2,17.0,340.0,389.02,307.38
2018,8,26,9,45,209.0,213.5,1.2,17.4,365.0,414.95,325.75
2018,8,26,10,0,223.0,222.0,1.2,17.8,390.0,440.78,344.13
2018,8,26,10,15,258.5,230.5,1.25,18.05,432.5,486.02,377.57
2018,8,26,10,30,294.0,239.0,1.3,18.3,475.0,540.84,417.09
2018,8,26,10,45,267.5,250.0,1.35,18.55,469.0,520.88,400.99
2018,8,26,11,0,241.0,261.0,1.4,18.8,463.0,508.56,390.83
2018,8,26,11,15,237.0,247.5,1.5,18.95,449.5,490.35,377.87
2018,8,26,11,30,233.0,234.0,1.6,19.1,436.0,471.28,364.25
2018,8,26,11,45,236.0,243.0,1.65,19.2,449.0,481.74,371.82
2018,8,26,12,0,239.0,252.0,1.7,19.3,462.0,491.09,378.39
2018,8,26,12,15,249.5,278.0,1.8,19.35,497.0,523.98,402.18
2018,8,26,12,30,260.0,304.0,1.9,19.4,532.0,555.23,424.5
2018,8,26,12,45,415.0,271.5,1.95,19.45,632.0,662.14,504.91
2018,8,26,13,0,570.0,239.0,2.0,19.5,732.0,757.36,574.41
2018,8,26,13,15,718.5,183.0,2.1,19.45,793.0,813.0,614.98
2018,8,26,13,30,867.0,127.0,2.2,19.4,854.0,855.17,644.76
2018,8,26,13,45,766.0,158.5,2.3,19.35,788.0,779.64,593.86
2018,8,26,14,0,665.0,190.0,2.4,19.3,722.0,705.87,542.76
2018,8,26,14,15,755.0,153.0,2.45,19.2,735.5,708.66,547.51
2018,8,26,14,30,845.0,116.0,2.5,19.1,749.0,702.91,545.04
2018,8,26,14,45,644.0,171.5,2.55,19.0,640.5,588.58,458.61
2018,8,26,15,0,443.0,227.0,2.6,18.9,532.0,487.89,381.08
2018,8,26,15,15,554.5,179.5,2.6,18.9,537.0,482.83,378.32
2018,8,26,15,30,666.0,132.0,2.6,18.9,542.0,465.43,364.3
2018,8,26,15,45,664.0,121.5,2.65,18.6,504.0,418.91,326.64
2018,8,26,16,0,662.0,111.0,2.7,18.3,466.0,371.65,287.24
2018,8,26,16,15,651.5,99.0,2.75,18.05,420.5,319.44,242.73
2018,8,26,16,30,641.0,87.0,2.8,17.8,375.0,267.78,197.54
2018,8,26,16,45,538.0,97.5,2.85,17.55,319.0,214.9,153.72
2018,8,26,17,0,435.0,108.0,2.9,17.3,263.0,172.87,120.44
2018,8,26,17,15,421.5,91.0,2.9,16.85,221.5,129.35,84.48
2018,8,26,17,30,408.0,74.0,2.9,16.4,180.0,87.52,53.33
2018,8,26,17,45,398.0,60.5,2.9,15.95,144.5,50.43,32.99
2018,8,26,18,0,388.0,47.0,2.9,15.5,109.0,35.33,25.3
2018,8,26,18,15,279.0,35.5,2.85,15.05,71.5,27.82,17.9
2018,8,26,18,30,170.0,24.0,2.8,14.6,34.0,18.94,2.57
2018,8,26,18,45,85.0,12.0,2.75,14.15,17.0,11.8,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,27,5,45,41.0,11.5,1.9,11.35,14.0,17.69,0.0
2018,8,27,6,0,82.0,23.0,1.9,11.7,28.0,45.58,14.73
2018,8,27,6,15,144.0,40.5,1.9,12.15,59.5,88.82,62.6
2018,8,27,6,30,206.0,58.0,1.9,12.6,91.0,135.32,103.38
2018,8,27,6,45,145.5,73.0,1.85,13.0,100.5,139.63,110.67
2018,8,27,7,0,85.0,88.0,1.8,13.4,110.0,132.36,106.4
2018,8,27,7,15,45.5,103.5,1.7,13.9,115.5,128.91,103.81
2018,8,27,7,30,6.0,119.0,1.6,14.4,121.0,121.88,97.35
2018,8,27,7,45,3.5,129.0,1.5,14.9,130.0,130.17,103.72
2018,8,27,8,0,1.0,139.0,1.4,15.4,139.0,138.34,109.77
2018,8,27,8,15,3.5,154.0,1.35,15.9,155.5,154.91,122.68
2018,8,27,8,30,6.0,169.0,1.3,16.4,172.0,171.7,135.55
2018,8,27,8,45,7.0,178.5,1.25,16.85,182.5,181.86,142.95
2018,8,27,9,0,8.0,188.0,1.2,17.3,193.0,192.12,150.38
2018,8,27,9,15,9.0,199.0,1.2,17.65,205.0,204.0,159.11
2018,8,27,9,30,10.0,210.0,1.2,18.0,217.0,215.93,167.81
2018,8,27,9,45,12.5,228.5,1.2,18.35,237.5,236.87,183.46
2018,8,27,10,0,15.0,247.0,1.2,18.7,258.0,257.88,198.97
2018,8,27,10,15,96.0,261.5,1.25,18.95,337.5,362.22,280.46
2018,8,27,10,30,177.0,276.0,1.3,19.2,417.0,462.13,355.65
2018,8,27,10,45,193.0,284.5,1.35,19.5,442.5,487.31,373.04
2018,8,27,11,0,209.0,293.0,1.4,19.8,468.0,511.96,390.48
2018,8,27,11,15,206.5,286.0,1.45,19.9,461.5,501.74,382.83
2018,8,27,11,30,204.0,279.0,1.5,20.0,455.0,490.71,374.88
2018,8,27,11,45,204.5,280.0,1.6,20.1,458.0,490.17,374.67
2018,8,27,12,0,205.0,281.0,1.7,20.2,461.0,488.75,373.77
2018,8,27,12,15,209.5,282.5,1.75,20.2,466.0,490.72,375.42
2018,8,27,12,30,214.0,284.0,1.8,20.2,471.0,491.71,376.36
2018,8,27,12,45,219.5,281.5,1.85,20.2,472.0,488.51,374.39
2018,8,27,13,0,225.0,279.0,1.9,20.2,473.0,484.3,371.71
2018,8,27,13,15,225.5,277.5,1.95,20.1,469.0,475.74,365.84
2018,8,27,13,30,226.0,276.0,2.0,20.0,465.0,466.39,359.38
2018,8,27,13,45,218.5,285.0,2.05,19.9,463.5,460.23,354.86
2018,8,27,14,0,211.0,294.0,2.1,19.8,462.0,453.69,350.03
2018,8,27,14,15,493.0,218.0,2.1,19.65,591.0,577.91,448.02
2018,8,27,14,30,775.0,142.0,2.1,19.5,720.0,678.06,523.97
2018,8,27,14,45,778.0,134.5,2.1,19.35,690.5,638.31,494.15
2018,8,27,15,0,781.0,127.0,2.1,19.2,661.0,596.48,463.16
2018,8,27,15,15,765.0,123.5,2.1,19.2,620.0,545.97,424.45
2018,8,27,15,30,749.0,120.0,2.1,19.2,579.0,493.99,383.65
2018,8,27,15,45,730.0,116.0,2.1,18.8,534.5,441.63,341.9
2018,8,27,16,0,711.0,112.0,2.1,18.4,490.0,390.09,299.47
2018,8,27,16,15,684.5,106.5,2.1,18.05,442.0,335.61,253.6
2018,8,27,16,30,658.0,101.0,2.1,17.7,394.0,283.28,208.49
2018,8,27,16,45,620.0,94.5,2.1,17.35,343.5,229.7,162.34
2018,8,27,17,0,582.0,88.0,2.1,17.0,293.0,180.05,120.08
2018,8,27,17,15,526.5,81.0,2.1,16.45,243.5,131.95,82.16
2018,8,27,17,30,471.0,74.0,2.1,15.9,194.0,90.27,53.89
2018,8,27,17,45,373.5,63.0,2.1,15.4,144.5,50.42,34.36
2018,8,27,18,0,276.0,52.0,2.1,14.9,95.0,39.29,28.79
2018,8,27,18,15,174.0,35.0,2.1,14.45,58.5,26.94,17.03
2018,8,27,18,30,72.0,18.0,2.1,14.0,22.0,15.26,0.0
2018,8,27,18,45,36.0,9.0,2.05,13.6,11.0,8.85,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.5,1.35,11.75,2.5,2.46,0.0
2018,8,28,6,0,0.0,5.0,1.3,12.0,5.0,4.82,0.0
2018,8,28,6,15,16.5,13.5,1.3,12.45,16.0,18.61,9.1
2018,8,28,6,30,33.0,22.0,1.3,12.9,27.0,33.73,22.22
2018,8,28,6,45,23.0,28.0,1.3,13.35,32.0,35.82,24.74
2018,8,28,7,0,13.0,34.0,1.3,13.8,37.0,38.63,27.48
2018,8,28,7,15,6.5,49.0,1.3,14.2,50.5,50.44,37.57
2018,8,28,7,30,0.0,64.0,1.3,14.6,64.0,61.86,47.05
2018,8,28,7,45,0.0,78.5,1.3,15.0,78.5,76.02,58.72
2018,8,28,8,0,0.0,93.0,1.3,15.4,93.0,90.42,70.37
2018,8,28,8,15,0.0,103.5,1.35,15.75,103.5,100.78,78.55
2018,8,28,8,30,0.0,114.0,1.4,16.1,114.0,111.15,86.65
2018,8,28,8,45,0.0,127.5,1.4,16.5,127.5,124.56,97.1
2018,8,28,9,0,0.0,141.0,1.4,16.9,141.0,137.97,107.43
2018,8,28,9,15,1.0,149.0,1.4,17.25,149.5,146.65,113.94
2018,8,28,9,30,2.0,157.0,1.4,17.6,158.0,155.4,120.49
2018,8,28,9,45,4.0,169.5,1.45,17.95,172.0,169.6,131.36
2018,8,28,10,0,6.0,182.0,1.5,18.3,186.0,183.88,142.21
2018,8,28,10,15,8.0,199.0,1.5,18.55,205.0,202.74,156.58
2018,8,28,10,30,10.0,216.0,1.5,18.8,224.0,221.64,170.83
2018,8,28,10,45,14.0,242.5,1.55,19.1,254.0,252.0,193.84
2018,8,28,11,0,18.0,269.0,1.6,19.4,284.0,282.37,216.56
2018,8,28,11,15,21.5,275.5,1.65,19.55,294.0,298.72,228.66
2018,8,28,11,30,25.0,282.0,1.7,19.7,304.0,308.09,235.57
2018,8,28,11,45,34.5,320.5,1.75,19.85,350.5,355.98,271.37
2018,8,28,12,0,44.0,359.0,1.8,20.0,397.0,403.42,306.17
2018,8,28,12,15,48.5,372.5,1.8,20.0,414.5,419.81,317.97
2018,8,28,12,30,53.0,386.0,1.8,20.0,432.0,435.73,329.57
2018,8,28,12,45,41.0,360.5,1.85,20.0,396.0,396.57,300.71
2018,8,28,13,0,29.0,335.0,1.9,20.0,360.0,358.08,272.34
2018,8,28,13,15,24.5,313.0,1.9,19.85,334.0,330.3,252.02
2018,8,28,13,30,20.0,291.0,1.9,19.7,308.0,299.92,229.53
2018,8,28,13,45,40.0,294.0,1.9,19.55,326.5,320.2,246.01
2018,8,28,14,0,60.0,297.0,1.9,19.4,345.0,335.94,258.78
2018,8,28,14,15,161.0,284.0,1.85,19.15,405.0,395.32,306.55
2018,8,28,14,30,262.0,271.0,1.8,18.9,465.0,445.16,345.84
2018,8,28,14,45,350.5,247.0,1.8,18.7,493.5,467.03,363.54
2018,8,28,15,0,439.0,223.0,1.8,18.5,522.0,479.04,373.36
2018,8,28,15,15,623.0,162.5,1.8,18.5,557.5,501.08,390.62
2018,8,28,15,30,807.0,102.0,1.8,18.5,593.0,504.96,392.18
2018,8,28,15,45,787.0,99.0,1.7,17.8,547.0,450.51,348.39
2018,8,28,16,0,767.0,96.0,1.6,17.1,501.0,396.88,304.22
2018,8,28,16,15,740.0,92.5,1.55,16.65,452.0,341.45,257.31
2018,8,28,16,30,713.0,89.0,1.5,16.2,403.0,285.85,209.27
2018,8,28,16,45,676.5,84.0,1.45,15.75,352.0,231.05,161.72
2018,8,28,17,0,640.0,79.0,1.4,15.3,301.0,179.95,117.92
2018,8,28,17,15,585.0,73.0,1.3,14.8,250.0,129.65,78.18
2018,8,28,17,30,530.0,67.0,1.2,14.3,199.0,85.65,48.81
2018,8,28,17,45,422.5,57.0,1.15,13.8,146.5,44.19,33.72
2018,8,28,18,0,315.0,47.0,1.1,13.3,94.0,35.42,25.55
2018,8,28,18,15,219.0,33.5,1.05,13.1,60.0,25.84,16.03
2018,8,28,18,30,123.0,20.0,1.0,12.9,26.0,15.76,0.0
2018,8,28,18,45,61.5,10.0,0.95,12.7,13.0,9.83,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,5,45,116.5,11.5,1.0,12.0,18.0,29.17,0.0
2018,8,29,6,0,233.0,23.0,1.0,12.4,36.0,78.71,15.91
2018,8,29,6,15,359.0,32.5,1.05,12.95,77.0,140.81,96.61
2018,8,29,6,30,485.0,42.0,1.1,13.5,118.0,211.27,158.02
2018,8,29,6,45,559.0,48.5,1.15,14.05,167.5,272.6,212.42
2018,8,29,7,0,633.0,55.0,1.2,14.6,217.0,341.2,271.58
2018,8,29,7,15,657.5,62.0,1.2,15.0,263.5,393.66,316.5
2018,8,29,7,30,682.0,69.0,1.2,15.4,310.0,447.5,360.63
2018,8,29,7,45,727.5,72.0,1.2,15.8,365.0,508.38,408.51
2018,8,29,8,0,773.0,75.0,1.2,16.2,420.0,573.54,457.74
2018,8,29,8,15,517.5,141.0,1.25,16.6,383.5,509.19,405.44
2018,8,29,8,30,262.0,207.0,1.3,17.0,347.0,414.68,329.03
2018,8,29,8,45,271.0,234.5,1.3,17.35,390.0,461.12,363.53
2018,8,29,9,0,280.0,262.0,1.3,17.7,433.0,507.27,396.04
2018,8,29,9,15,489.0,212.0,1.35,18.0,536.0,639.55,496.07
2018,8,29,9,30,698.0,162.0,1.4,18.3,639.0,779.3,595.46
2018,8,29,9,45,808.5,125.5,1.45,18.65,706.0,850.14,640.72
2018,8,29,10,0,919.0,89.0,1.5,19.0,773.0,921.24,685.9
2018,8,29,10,15,926.0,90.5,1.55,19.2,803.0,946.45,700.65
2018,8,29,10,30,933.0,92.0,1.6,19.4,833.0,968.56,713.94
2018,8,29,10,45,938.0,92.5,1.6,19.6,855.5,984.45,722.58
2018,8,29,11,0,943.0,93.0,1.6,19.8,878.0,996.96,729.17
2018,8,29,11,15,946.0,94.0,1.65,19.9,893.5,1004.63,733.81
2018,8,29,11,30,949.0,95.0,1.7,20.0,909.0,1008.74,736.34
2018,8,29,11,45,950.5,95.5,1.7,20.05,916.5,1007.29,734.91
2018,8,29,12,0,952.0,96.0,1.7,20.1,924.0,1002.26,731.38
2018,8,29,12,15,946.5,99.0,1.7,20.05,922.0,989.73,723.48
2018,8,29,12,30,941.0,102.0,1.7,20.0,920.0,973.82,713.56
2018,8,29,12,45,852.0,139.5,1.7,19.95,875.0,914.35,675.26
2018,8,29,13,0,763.0,177.0,1.7,19.9,830.0,858.62,639.38
2018,8,29,13,15,814.0,153.5,1.7,19.75,838.5,858.26,640.52
2018,8,29,13,30,865.0,130.0,1.7,19.6,847.0,850.0,635.87
2018,8,29,13,45,881.5,119.5,1.65,19.4,832.5,824.9,619.61
2018,8,29,14,0,898.0,109.0,1.6,19.2,818.0,796.06,600.95
2018,8,29,14,15,888.5,108.5,1.55,19.0,787.5,754.44,573.43
2018,8,29,14,30,879.0,108.0,1.5,18.8,757.0,711.07,544.53
2018,8,29,14,45,866.0,106.5,1.45,18.6,719.5,662.93,509.81
2018,8,29,15,0,853.0,105.0,1.4,18.4,682.0,613.21,473.1
2018,8,29,15,15,838.5,102.5,1.4,18.4,640.0,561.17,433.67
2018,8,29,15,30,824.0,100.0,1.4,18.4,598.0,508.84,392.81
2018,8,29,15,45,801.0,97.5,1.3,17.9,550.5,452.65,348.02
2018,8,29,16,0,778.0,95.0,1.2,17.4,503.0,397.58,302.73
2018,8,29,16,15,746.5,92.0,1.15,17.1,452.0,340.52,254.75
2018,8,29,16,30,715.0,89.0,1.1,16.8,401.0,283.77,206.08
2018,8,29,16,45,674.0,85.0,1.05,16.45,349.5,228.81,158.84
2018,8,29,17,0,633.0,81.0,1.0,16.1,298.0,178.06,115.89
2018,8,29,17,15,575.5,74.5,1.0,15.75,246.5,127.6,76.64
2018,8,29,17,30,518.0,68.0,1.0,15.4,195.0,83.76,48.04
2018,8,29,17,45,433.5,58.5,0.95,15.0,147.5,43.94,33.29
2018,8,29,18,0,349.0,49.0,0.9,14.6,100.0,37.23,26.91
2018,8,29,18,15,234.0,34.0,0.9,14.4,62.5,26.41,16.09
2018,8,29,18,30,119.0,19.0,0.9,14.2,25.0,15.01,0.0
2018,8,29,18,45,59.5,9.5,0.85,14.0,12.5,9.34,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,5,45,86.5,11.0,0.75,12.35,16.0,23.97,0.0
2018,8,30,6,0,173.0,22.0,0.8,12.7,32.0,64.88,5.81
2018,8,30,6,15,288.5,35.0,0.75,13.05,71.0,124.42,85.13
2018,8,30,6,30,404.0,48.0,0.7,13.4,110.0,191.34,143.23
2018,8,30,6,45,478.0,56.5,0.7,13.8,157.5,250.74,195.28
2018,8,30,7,0,552.0,65.0,0.7,14.2,205.0,317.39,252.18
2018,8,30,7,15,600.0,72.5,0.7,14.65,256.0,377.48,302.32
2018,8,30,7,30,648.0,80.0,0.7,15.1,307.0,441.39,353.5
2018,8,30,7,45,681.5,85.5,0.7,15.55,357.5,498.14,397.31
2018,8,30,8,0,715.0,91.0,0.7,16.0,408.0,556.53,440.69
2018,8,30,8,15,662.5,114.0,0.7,16.45,434.0,578.8,455.09
2018,8,30,8,30,610.0,137.0,0.7,16.9,460.0,594.43,464.26
2018,8,30,8,45,567.5,164.0,0.7,17.35,485.5,612.02,474.43
2018,8,30,9,0,525.0,191.0,0.7,17.8,511.0,628.55,483.29
2018,8,30,9,15,556.5,197.0,0.75,18.15,557.0,677.4,516.92
2018,8,30,9,30,588.0,203.0,0.8,18.5,603.0,729.57,551.73
2018,8,30,9,45,675.0,179.5,0.85,18.85,662.0,795.2,595.98
2018,8,30,10,0,762.0,156.0,0.9,19.2,721.0,861.8,638.18
2018,8,30,10,15,809.5,142.5,1.0,19.5,764.0,901.08,662.8
2018,8,30,10,30,857.0,129.0,1.1,19.8,807.0,942.36,688.92
2018,8,30,10,45,863.0,130.0,1.25,20.05,829.5,952.79,696.07
2018,8,30,11,0,869.0,131.0,1.4,20.3,852.0,965.85,705.32
2018,8,30,11,15,872.5,132.0,1.5,20.45,867.0,973.33,710.49
