Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,12,30,927.0,107.0,2.3,24.0,841.0,911.77,672.66
2018,9,19,12,45,924.5,106.0,2.45,24.05,830.0,889.69,659.6
2018,9,19,13,0,922.0,105.0,2.6,24.1,819.0,864.45,644.3
2018,9,19,13,15,917.5,104.5,2.7,24.05,801.0,835.1,625.95
2018,9,19,13,30,913.0,104.0,2.8,24.0,783.0,802.94,605.53
2018,9,19,13,45,906.5,102.0,2.9,24.0,757.0,765.17,580.86
2018,9,19,14,0,900.0,100.0,3.0,24.0,731.0,725.08,554.29
2018,9,19,14,15,890.0,98.5,3.1,23.85,698.5,681.07,523.52
2018,9,19,14,30,880.0,97.0,3.2,23.7,666.0,635.43,490.08
2018,9,19,14,45,866.0,95.0,3.3,23.55,627.0,585.38,452.4
2018,9,19,15,0,852.0,93.0,3.4,23.4,588.0,534.4,412.86
2018,9,19,15,15,833.5,89.5,3.4,23.4,543.5,479.34,368.6
2018,9,19,15,30,815.0,86.0,3.4,23.4,499.0,424.51,323.26
2018,9,19,15,45,789.0,82.5,3.65,22.85,450.5,367.45,275.91
2018,9,19,16,0,763.0,79.0,3.9,22.3,402.0,311.99,228.41
2018,9,19,16,15,727.0,74.5,4.0,21.7,351.0,254.91,179.07
2018,9,19,16,30,691.0,70.0,4.1,21.1,300.0,199.04,130.94
2018,9,19,16,45,632.0,64.5,4.2,20.5,247.5,144.39,86.66
2018,9,19,17,0,573.0,59.0,4.3,19.9,195.0,96.21,52.07
2018,9,19,17,15,486.0,51.0,4.3,19.15,146.5,51.75,28.57
2018,9,19,17,30,399.0,43.0,4.3,18.4,98.0,33.11,22.76
2018,9,19,17,45,265.5,31.0,4.25,17.6,61.0,24.93,13.95
2018,9,19,18,0,132.0,19.0,4.2,16.8,24.0,18.68,0.0
2018,9,19,18,15,66.0,9.5,4.15,16.5,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.0,3.0,2.1,12.2,3.0,0.0,0.0
2018,9,20,6,0,50.0,6.0,2.1,12.3,6.0,5.9,0.0
2018,9,20,6,15,201.5,19.0,2.1,13.05,35.5,72.38,0.0
2018,9,20,6,30,353.0,32.0,2.1,13.8,65.0,148.66,100.52
2018,9,20,6,45,459.5,40.0,2.1,14.55,111.5,212.85,160.38
2018,9,20,7,0,566.0,48.0,2.1,15.3,158.0,287.83,225.69
2018,9,20,7,15,629.5,53.5,1.95,15.95,209.5,351.22,280.8
2018,9,20,7,30,693.0,59.0,1.8,16.6,261.0,417.9,336.43
2018,9,20,7,45,734.5,63.5,1.7,17.25,313.5,478.52,385.11
2018,9,20,8,0,776.0,68.0,1.6,17.9,366.0,541.26,433.2
2018,9,20,8,15,805.0,71.0,1.5,18.55,416.0,596.13,473.3
2018,9,20,8,30,834.0,74.0,1.4,19.2,466.0,651.22,511.84
2018,9,20,8,45,854.5,76.5,1.35,19.9,512.5,699.58,542.69
2018,9,20,9,0,875.0,79.0,1.3,20.6,559.0,742.44,568.73
2018,9,20,9,15,889.5,81.5,1.2,21.15,600.5,783.47,592.65
2018,9,20,9,30,904.0,84.0,1.1,21.7,642.0,822.44,614.48
2018,9,20,9,45,913.5,85.5,1.0,22.3,677.0,853.84,630.58
2018,9,20,10,0,923.0,87.0,0.9,22.9,712.0,882.46,644.52
2018,9,20,10,15,930.0,88.0,0.9,23.25,740.0,905.4,656.91
2018,9,20,10,30,937.0,89.0,0.9,23.6,768.0,925.14,667.32
2018,9,20,10,45,942.5,90.0,0.9,23.95,789.5,940.21,674.84
2018,9,20,11,0,948.0,91.0,0.9,24.3,811.0,951.8,680.31
2018,9,20,11,15,951.0,92.0,1.05,24.45,825.0,957.57,685.55
2018,9,20,11,30,954.0,93.0,1.2,24.6,839.0,959.71,688.57
2018,9,20,11,45,955.5,93.0,1.3,24.7,844.5,955.77,687.12
2018,9,20,12,0,957.0,93.0,1.4,24.8,850.0,948.2,683.47
2018,9,20,12,15,957.5,92.0,1.45,24.85,847.5,935.06,675.78
2018,9,20,12,30,958.0,91.0,1.5,24.9,845.0,918.39,665.93
2018,9,20,12,45,956.5,90.5,1.6,24.95,835.0,897.09,653.75
2018,9,20,13,0,955.0,90.0,1.7,25.0,825.0,872.46,639.33
2018,9,20,13,15,950.5,88.5,1.75,24.95,806.0,841.24,620.15
2018,9,20,13,30,946.0,87.0,1.8,24.9,787.0,807.12,598.91
2018,9,20,13,45,939.5,86.0,1.85,24.8,761.0,769.32,575.08
2018,9,20,14,0,933.0,85.0,1.9,24.7,735.0,729.11,549.29
2018,9,20,14,15,923.0,84.0,1.95,24.6,702.0,684.4,519.02
2018,9,20,14,30,913.0,83.0,2.0,24.5,669.0,637.96,485.58
2018,9,20,14,45,899.5,81.5,2.0,24.4,630.0,587.56,448.01
2018,9,20,15,0,886.0,80.0,2.0,24.3,591.0,536.24,408.63
2018,9,20,15,15,868.5,77.0,2.0,24.3,546.0,480.94,364.92
2018,9,20,15,30,851.0,74.0,2.0,24.3,501.0,425.66,319.87
2018,9,20,15,45,826.0,71.5,2.05,23.85,452.5,366.8,271.41
2018,9,20,16,0,801.0,69.0,2.1,23.4,404.0,310.75,223.71
2018,9,20,16,15,766.0,65.5,2.1,22.8,352.5,252.94,174.16
2018,9,20,16,30,731.0,62.0,2.1,22.2,301.0,198.27,127.35
2018,9,20,16,45,678.0,57.0,2.1,21.55,249.0,143.14,83.03
2018,9,20,17,0,625.0,52.0,2.1,20.9,197.0,91.44,46.37
2018,9,20,17,15,540.5,45.0,2.1,19.85,147.5,45.28,23.54
2018,9,20,17,30,456.0,38.0,2.1,18.8,98.0,28.69,18.88
2018,9,20,17,45,309.5,27.0,2.1,17.75,60.0,21.27,10.51
2018,9,20,18,0,163.0,16.0,2.1,16.7,22.0,15.73,0.0
2018,9,20,18,15,81.5,8.0,2.1,16.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,45,29.0,3.0,0.95,13.65,3.0,0.0,0.0
2018,9,21,6,0,58.0,6.0,0.9,13.7,6.0,5.9,0.0
2018,9,21,6,15,219.5,18.0,0.95,14.45,35.5,67.47,0.0
2018,9,21,6,30,381.0,30.0,1.0,15.2,65.0,154.06,101.77
2018,9,21,6,45,484.0,37.5,1.05,16.0,111.0,217.59,161.72
2018,9,21,7,0,587.0,45.0,1.1,16.8,157.0,291.62,225.55
2018,9,21,7,15,648.0,51.0,1.05,17.4,209.0,353.26,278.59
2018,9,21,7,30,709.0,57.0,1.0,18.0,261.0,422.25,335.14
2018,9,21,7,45,748.5,61.0,1.0,18.6,313.0,481.85,382.42
2018,9,21,8,0,788.0,65.0,1.0,19.2,365.0,543.34,429.1
2018,9,21,8,15,815.0,68.5,0.95,19.75,415.0,597.92,468.47
2018,9,21,8,30,842.0,72.0,0.9,20.3,465.0,652.54,506.23
2018,9,21,8,45,860.0,75.0,0.85,20.9,511.0,695.72,532.8
2018,9,21,9,0,878.0,78.0,0.8,21.5,557.0,741.6,560.45
2018,9,21,9,15,891.5,80.0,0.8,21.75,597.5,781.3,584.66
2018,9,21,9,30,905.0,82.0,0.8,22.0,638.0,818.86,607.16
2018,9,21,9,45,915.5,84.0,0.75,22.3,673.5,851.58,625.26
2018,9,21,10,0,926.0,86.0,0.7,22.6,709.0,881.56,641.35
2018,9,21,10,15,933.5,87.0,0.75,22.7,737.5,904.9,655.43
2018,9,21,10,30,941.0,88.0,0.8,22.8,766.0,925.03,667.62
2018,9,21,10,45,946.0,89.0,0.85,22.9,787.5,939.6,676.42
2018,9,21,11,0,951.0,90.0,0.9,23.0,809.0,950.67,683.19
2018,9,21,11,15,954.0,91.0,0.95,23.05,823.0,956.37,686.89
2018,9,21,11,30,957.0,92.0,1.0,23.1,837.0,958.42,688.48
2018,9,21,11,45,958.0,92.5,1.0,23.15,842.5,954.47,685.58
2018,9,21,12,0,959.0,93.0,1.0,23.2,848.0,946.87,680.6
2018,9,21,12,15,958.5,93.0,1.05,23.15,845.5,933.82,673.46
2018,9,21,12,30,958.0,93.0,1.1,23.1,843.0,917.24,664.17
2018,9,21,12,45,955.5,92.0,1.15,23.05,832.0,894.49,650.96
2018,9,21,13,0,953.0,91.0,1.2,23.0,821.0,868.47,635.63
2018,9,21,13,15,948.5,90.5,1.25,22.9,802.5,838.26,617.57
2018,9,21,13,30,944.0,90.0,1.3,22.8,784.0,805.15,597.43
2018,9,21,13,45,937.5,88.5,1.35,22.65,757.5,766.85,573.66
2018,9,21,14,0,931.0,87.0,1.4,22.5,731.0,726.13,547.91
2018,9,21,14,15,921.5,85.5,1.45,22.35,698.0,681.27,517.6
2018,9,21,14,30,912.0,84.0,1.5,22.2,665.0,634.66,484.31
2018,9,21,14,45,899.0,82.0,1.5,22.1,625.5,584.08,446.65
2018,9,21,15,0,886.0,80.0,1.5,22.0,586.0,532.54,407.1
2018,9,21,15,15,868.0,77.5,1.5,22.0,541.5,477.51,363.54
2018,9,21,15,30,850.0,75.0,1.5,22.0,497.0,421.19,317.61
2018,9,21,15,45,827.0,72.0,1.55,21.6,449.0,364.07,270.24
2018,9,21,16,0,804.0,69.0,1.6,21.2,401.0,308.16,222.39
2018,9,21,16,15,770.0,65.5,1.6,20.8,350.0,250.55,172.63
2018,9,21,16,30,736.0,62.0,1.6,20.4,299.0,195.98,125.67
2018,9,21,16,45,683.5,56.5,1.6,19.95,246.5,140.38,80.98
2018,9,21,17,0,631.0,51.0,1.6,19.5,194.0,90.54,46.24
2018,9,21,17,15,546.0,44.0,1.65,18.45,145.0,42.02,22.44
2018,9,21,17,30,461.0,37.0,1.7,17.4,96.0,28.1,18.41
2018,9,21,17,45,305.5,26.0,1.7,16.4,57.5,20.62,9.3
2018,9,21,18,0,150.0,15.0,1.7,15.4,19.0,14.74,0.0
2018,9,21,18,15,75.0,7.5,1.7,15.05,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,22,5,45,22.5,3.5,2.1,9.95,3.0,0.0,0.0
2018,9,22,6,0,45.0,7.0,2.1,10.0,6.0,0.0,0.0
2018,9,22,6,15,190.0,19.0,2.1,10.6,33.5,61.47,0.0
2018,9,22,6,30,335.0,31.0,2.1,11.2,61.0,141.49,93.68
2018,9,22,6,45,442.5,40.0,2.05,11.8,106.5,205.73,155.79
2018,9,22,7,0,550.0,49.0,2.0,12.4,152.0,280.93,222.03
2018,9,22,7,15,567.5,57.0,2.0,12.95,192.0,326.03,263.65
2018,9,22,7,30,585.0,65.0,2.0,13.5,232.0,371.86,303.99
2018,9,22,7,45,635.0,70.0,1.95,14.0,282.5,432.09,353.95
2018,9,22,8,0,685.0,75.0,1.9,14.5,333.0,495.48,404.45
2018,9,22,8,15,754.5,74.5,1.95,15.3,394.5,565.47,458.39
2018,9,22,8,30,824.0,74.0,2.0,16.1,456.0,641.18,514.69
2018,9,22,8,45,846.0,76.5,2.05,16.85,502.5,690.01,547.75
2018,9,22,9,0,868.0,79.0,2.1,17.6,549.0,733.46,576.03
2018,9,22,9,15,881.0,81.5,2.15,18.25,589.5,772.92,601.22
2018,9,22,9,30,894.0,84.0,2.2,18.9,630.0,810.24,624.57
2018,9,22,9,45,792.0,117.5,2.25,19.55,621.5,790.53,607.92
2018,9,22,10,0,690.0,151.0,2.3,20.2,613.0,760.97,585.03
2018,9,22,10,15,586.0,203.0,2.4,20.65,607.0,739.05,567.12
2018,9,22,10,30,482.0,255.0,2.5,21.1,601.0,708.24,541.37
2018,9,22,10,45,388.0,288.5,2.6,21.5,572.0,656.05,501.23
2018,9,22,11,0,294.0,322.0,2.7,21.9,543.0,609.6,464.67
2018,9,22,11,15,286.0,333.0,2.75,22.05,551.0,613.24,466.74
2018,9,22,11,30,278.0,344.0,2.8,22.2,559.0,615.56,467.58
2018,9,22,11,45,602.5,222.0,2.9,22.4,692.5,781.32,594.03
2018,9,22,12,0,927.0,100.0,3.0,22.6,826.0,923.14,691.32
2018,9,22,12,15,940.5,94.0,3.0,22.6,828.5,916.11,685.37
2018,9,22,12,30,954.0,88.0,3.0,22.6,831.0,905.26,678.25
2018,9,22,12,45,954.0,86.0,3.05,22.6,820.5,883.57,664.23
2018,9,22,13,0,954.0,84.0,3.1,22.6,810.0,858.52,648.0
2018,9,22,13,15,950.0,82.5,3.15,22.6,791.0,827.62,627.71
2018,9,22,13,30,946.0,81.0,3.2,22.6,772.0,793.8,605.3
2018,9,22,13,45,940.0,79.5,3.2,22.55,746.0,755.8,579.64
2018,9,22,14,0,934.0,78.0,3.2,22.5,720.0,715.35,552.06
2018,9,22,14,15,919.0,78.5,3.25,22.35,685.5,668.92,519.02
2018,9,22,14,30,904.0,79.0,3.3,22.2,651.0,621.16,483.19
2018,9,22,14,45,895.5,76.0,3.3,22.0,613.5,572.46,445.68
2018,9,22,15,0,887.0,73.0,3.3,21.8,576.0,522.43,406.0
2018,9,22,15,15,864.0,72.0,3.3,21.8,530.0,466.63,360.4
2018,9,22,15,30,841.0,71.0,3.3,21.8,484.0,411.39,313.97
2018,9,22,15,45,816.5,68.0,3.35,21.15,436.0,352.92,264.59
2018,9,22,16,0,792.0,65.0,3.4,20.5,388.0,297.23,216.08
2018,9,22,16,15,661.5,74.0,3.45,19.95,319.5,227.08,158.68
2018,9,22,16,30,531.0,83.0,3.5,19.4,251.0,172.16,115.37
2018,9,22,16,45,531.0,69.0,3.55,18.85,211.5,127.07,77.26
2018,9,22,17,0,531.0,55.0,3.6,18.3,172.0,81.85,43.59
2018,9,22,17,15,420.5,45.5,3.6,17.65,123.0,39.3,23.16
2018,9,22,17,30,310.0,36.0,3.6,17.0,74.0,27.44,17.75
2018,9,22,17,45,205.5,24.5,3.6,16.35,44.5,19.44,7.34
2018,9,22,18,0,101.0,13.0,3.6,15.7,15.0,12.78,0.0
2018,9,22,18,15,50.5,6.5,3.55,15.35,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,3.4,11.55,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,3.4,11.5,5.0,0.0,0.0
2018,9,23,6,15,166.5,19.0,3.4,11.8,31.0,55.91,0.0
2018,9,23,6,30,298.0,32.0,3.4,12.1,57.0,130.93,84.77
2018,9,23,6,45,407.0,41.5,3.4,12.4,101.5,194.76,147.25
2018,9,23,7,0,516.0,51.0,3.4,12.7,146.0,269.12,213.24
2018,9,23,7,15,584.0,57.0,3.35,13.3,196.5,332.24,269.48
2018,9,23,7,30,652.0,63.0,3.3,13.9,247.0,401.04,328.66
2018,9,23,7,45,697.5,67.5,3.25,14.45,298.5,461.31,379.16
2018,9,23,8,0,743.0,72.0,3.2,15.0,350.0,522.18,428.33
2018,9,23,8,15,774.5,75.0,3.15,15.75,399.5,576.93,470.6
2018,9,23,8,30,806.0,78.0,3.1,16.5,449.0,632.14,511.7
2018,9,23,8,45,829.5,80.5,3.05,17.25,495.5,681.26,545.8
2018,9,23,9,0,853.0,83.0,3.0,18.0,542.0,729.52,577.71
2018,9,23,9,15,870.0,84.5,3.0,18.55,583.5,765.88,601.0
2018,9,23,9,30,887.0,86.0,3.0,19.1,625.0,804.81,625.87
2018,9,23,9,45,900.0,87.0,2.95,19.65,660.5,837.77,645.86
2018,9,23,10,0,913.0,88.0,2.9,20.2,696.0,868.16,663.84
2018,9,23,10,15,921.0,89.5,2.95,20.4,724.5,892.04,678.78
2018,9,23,10,30,929.0,91.0,3.0,20.6,753.0,912.76,691.64
2018,9,23,10,45,934.5,91.5,3.05,20.75,774.0,926.88,700.22
2018,9,23,11,0,940.0,92.0,3.1,20.9,795.0,937.56,706.62
2018,9,23,11,15,944.5,92.0,3.15,20.95,809.0,943.27,710.07
2018,9,23,11,30,949.0,92.0,3.2,21.0,823.0,945.37,711.27
2018,9,23,11,45,950.5,92.0,3.25,21.05,828.5,941.19,708.38
2018,9,23,12,0,952.0,92.0,3.3,21.1,834.0,933.39,703.2
2018,9,23,12,15,954.0,90.5,3.3,21.1,831.5,920.82,694.73
2018,9,23,12,30,956.0,89.0,3.3,21.1,829.0,904.69,683.96
2018,9,23,12,45,958.0,87.0,3.35,21.15,820.0,884.51,670.71
2018,9,23,13,0,960.0,85.0,3.4,21.2,811.0,860.89,655.12
2018,9,23,13,15,955.5,84.5,3.4,21.2,792.5,830.41,634.6
2018,9,23,13,30,951.0,84.0,3.4,21.2,774.0,797.01,612.01
2018,9,23,13,45,945.5,83.0,3.35,21.2,748.5,759.64,586.27
2018,9,23,14,0,940.0,82.0,3.3,21.2,723.0,719.76,558.59
2018,9,23,14,15,922.0,83.0,3.3,21.15,687.0,671.66,523.36
2018,9,23,14,30,904.0,84.0,3.3,21.1,651.0,622.46,485.9
2018,9,23,14,45,890.5,82.0,3.3,21.05,611.5,571.95,446.58
2018,9,23,15,0,877.0,80.0,3.3,21.0,572.0,520.56,405.46
2018,9,23,15,15,868.0,75.0,3.3,21.0,530.0,467.67,361.9
2018,9,23,15,30,859.0,70.0,3.3,21.0,488.0,413.99,316.35
2018,9,23,15,45,830.5,68.0,3.25,20.6,438.5,354.23,265.36
2018,9,23,16,0,802.0,66.0,3.2,20.2,389.0,297.64,215.77
2018,9,23,16,15,770.0,62.0,3.2,19.75,338.5,240.42,165.4
2018,9,23,16,30,738.0,58.0,3.2,19.3,288.0,186.01,118.02
2018,9,23,16,45,681.5,53.5,3.15,18.85,236.0,131.19,74.2
2018,9,23,17,0,625.0,49.0,3.1,18.4,184.0,82.62,41.54
2018,9,23,17,15,533.0,42.5,3.05,17.5,135.5,35.61,25.38
2018,9,23,17,30,441.0,36.0,3.0,16.6,87.0,27.86,18.02
2018,9,23,17,45,283.5,25.0,2.95,15.7,51.5,20.34,6.31
2018,9,23,18,0,126.0,14.0,2.9,14.8,16.0,13.76,0.0
2018,9,23,18,15,63.0,7.0,2.9,14.45,8.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,0.55,12.6,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,0.5,12.6,5.0,0.0,0.0
2018,9,24,6,15,210.0,17.0,0.5,13.3,31.5,63.33,0.0
2018,9,24,6,30,367.0,28.0,0.5,14.0,58.0,145.18,90.18
2018,9,24,6,45,473.5,35.5,0.5,14.65,103.0,209.61,154.54
2018,9,24,7,0,580.0,43.0,0.5,15.3,148.0,281.15,216.37
2018,9,24,7,15,642.5,49.0,0.5,15.9,199.5,345.15,271.21
2018,9,24,7,30,705.0,55.0,0.5,16.5,251.0,414.13,327.74
2018,9,24,7,45,745.5,58.5,0.45,17.1,302.5,473.12,374.0
2018,9,24,8,0,786.0,62.0,0.4,17.7,354.0,534.07,419.5
2018,9,24,8,15,814.0,65.5,0.45,18.5,404.0,588.85,459.17
2018,9,24,8,30,842.0,69.0,0.5,19.3,454.0,643.74,497.47
2018,9,24,8,45,861.5,72.0,0.5,20.05,500.0,687.68,524.84
2018,9,24,9,0,881.0,75.0,0.5,20.8,546.0,734.41,553.21
2018,9,24,9,15,896.5,76.0,0.5,21.35,587.0,774.28,576.68
2018,9,24,9,30,912.0,77.0,0.5,21.9,628.0,812.13,598.47
2018,9,24,9,45,924.0,78.5,0.5,22.45,664.0,845.4,616.97
2018,9,24,10,0,936.0,80.0,0.5,23.0,700.0,875.96,633.56
2018,9,24,10,15,943.5,81.0,0.55,23.35,728.5,899.2,646.88
2018,9,24,10,30,951.0,82.0,0.6,23.7,757.0,919.2,658.3
2018,9,24,10,45,956.0,83.0,0.65,24.05,778.0,933.62,666.34
2018,9,24,11,0,961.0,84.0,0.7,24.4,799.0,944.49,672.34
2018,9,24,11,15,964.0,84.5,0.8,24.6,812.5,949.42,676.18
2018,9,24,11,30,967.0,85.0,0.9,24.8,826.0,950.67,677.89
2018,9,24,11,45,968.0,85.0,1.0,25.0,831.0,945.91,675.94
2018,9,24,12,0,969.0,85.0,1.1,25.2,836.0,937.48,671.77
2018,9,24,12,15,968.5,85.5,1.2,25.15,833.5,924.64,665.5
2018,9,24,12,30,968.0,86.0,1.3,25.1,831.0,908.23,656.96
2018,9,24,12,45,966.0,85.0,1.4,25.1,820.0,885.51,644.16
2018,9,24,13,0,964.0,84.0,1.5,25.1,809.0,859.48,629.11
2018,9,24,13,15,959.0,83.5,1.6,24.95,790.0,828.46,610.94
2018,9,24,13,30,954.0,83.0,1.7,24.8,771.0,794.53,590.57
2018,9,24,13,45,941.0,84.0,1.8,24.7,742.5,753.77,565.09
2018,9,24,14,0,928.0,85.0,1.9,24.6,714.0,711.02,537.79
2018,9,24,14,15,924.0,81.5,1.9,24.35,682.5,667.66,507.42
2018,9,24,14,30,920.0,78.0,1.9,24.1,651.0,622.14,474.35
2018,9,24,14,45,906.5,76.5,1.95,23.85,611.5,571.46,436.67
2018,9,24,15,0,893.0,75.0,2.0,23.6,572.0,519.87,397.01
2018,9,24,15,15,874.5,72.5,2.0,23.6,527.0,464.4,352.56
2018,9,24,15,30,856.0,70.0,2.0,23.6,482.0,409.07,306.83
2018,9,24,15,45,830.5,67.0,1.95,22.95,433.0,349.63,257.33
2018,9,24,16,0,805.0,64.0,1.9,22.3,384.0,293.06,208.77
2018,9,24,16,15,768.5,60.5,1.95,21.65,332.5,235.23,159.03
2018,9,24,16,30,732.0,57.0,2.0,21.0,281.0,180.71,112.62
2018,9,24,16,45,676.0,52.5,2.0,20.35,229.5,126.54,70.17
2018,9,24,17,0,620.0,48.0,2.0,19.7,178.0,78.58,38.89
2018,9,24,17,15,527.5,40.5,1.95,18.65,129.5,31.37,21.54
2018,9,24,17,30,435.0,33.0,1.9,17.6,81.0,25.31,15.65
2018,9,24,17,45,270.5,22.0,1.9,16.55,46.5,17.61,2.53
2018,9,24,18,0,106.0,11.0,1.9,15.5,12.0,10.81,0.0
2018,9,24,18,15,53.0,5.5,1.85,15.3,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.0,0.55,11.2,1.5,0.0,0.0
2018,9,25,6,0,27.0,4.0,0.5,11.2,3.0,0.0,0.0
2018,9,25,6,15,189.5,16.0,0.5,12.0,29.5,57.5,0.0
2018,9,25,6,30,352.0,28.0,0.5,12.8,56.0,139.67,84.46
2018,9,25,6,45,464.5,36.0,0.45,13.65,101.5,206.45,152.28
2018,9,25,7,0,577.0,44.0,0.4,14.5,147.0,282.75,217.63
2018,9,25,7,15,578.0,49.5,0.35,15.2,180.5,318.88,250.94
2018,9,25,7,30,579.0,55.0,0.3,15.9,214.0,354.07,281.51
2018,9,25,7,45,629.5,62.0,0.25,16.55,266.5,416.17,330.66
2018,9,25,8,0,680.0,69.0,0.2,17.2,319.0,479.63,378.42
2018,9,25,8,15,765.0,68.5,0.25,18.0,386.0,560.4,437.67
2018,9,25,8,30,850.0,68.0,0.3,18.8,453.0,642.02,495.2
2018,9,25,8,45,870.5,70.0,0.35,19.55,499.5,689.66,525.21
2018,9,25,9,0,891.0,72.0,0.4,20.3,546.0,736.16,554.0
2018,9,25,9,15,904.5,74.5,0.45,20.9,587.0,776.46,578.42
2018,9,25,9,30,918.0,77.0,0.5,21.5,628.0,814.57,601.11
2018,9,25,9,45,880.5,94.0,0.55,22.1,647.0,825.2,605.7
2018,9,25,10,0,843.0,111.0,0.6,22.7,666.0,835.78,610.74
2018,9,25,10,15,817.0,126.5,0.65,23.1,683.0,844.66,615.24
2018,9,25,10,30,791.0,142.0,0.7,23.5,700.0,849.32,617.15
2018,9,25,10,45,802.0,143.0,0.8,23.85,723.0,866.98,628.58
2018,9,25,11,0,813.0,144.0,0.9,24.2,746.0,881.7,637.97
2018,9,25,11,15,805.0,149.0,0.95,24.4,753.5,880.79,637.03
2018,9,25,11,30,797.0,154.0,1.0,24.6,761.0,876.66,634.34
2018,9,25,11,45,798.5,154.0,1.05,24.8,765.5,872.52,631.78
2018,9,25,12,0,800.0,154.0,1.1,25.0,770.0,865.26,627.31
2018,9,25,12,15,804.0,152.5,1.2,25.0,770.0,855.49,622.51
2018,9,25,12,30,808.0,151.0,1.3,25.0,770.0,842.6,615.68
2018,9,25,12,45,797.0,152.0,1.4,25.0,755.0,816.91,600.4
2018,9,25,13,0,786.0,153.0,1.5,25.0,740.0,788.83,583.46
2018,9,25,13,15,787.5,149.0,1.55,24.85,725.0,763.09,567.76
2018,9,25,13,30,789.0,145.0,1.6,24.7,710.0,734.68,550.08
2018,9,25,13,45,801.5,134.0,1.65,24.55,690.5,704.37,530.32
2018,9,25,14,0,814.0,123.0,1.7,24.4,671.0,670.82,507.61
2018,9,25,14,15,765.0,130.5,1.7,24.2,625.5,613.93,466.67
2018,9,25,14,30,716.0,138.0,1.7,24.0,580.0,558.67,426.17
2018,9,25,14,45,724.5,127.0,1.7,23.8,550.0,518.52,396.25
2018,9,25,15,0,733.0,116.0,1.7,23.6,520.0,476.03,363.4
2018,9,25,15,15,722.5,108.0,1.7,23.6,479.5,425.79,323.34
2018,9,25,15,30,712.0,100.0,1.7,23.6,439.0,375.31,281.89
2018,9,25,15,45,698.0,92.0,1.7,22.95,395.5,323.61,238.94
2018,9,25,16,0,684.0,84.0,1.7,22.3,352.0,272.47,195.22
2018,9,25,16,15,657.5,76.0,1.75,21.65,305.0,219.23,149.64
2018,9,25,16,30,631.0,68.0,1.8,21.0,258.0,168.37,106.51
2018,9,25,16,45,586.5,59.5,1.85,20.35,210.0,117.58,66.75
2018,9,25,17,0,542.0,51.0,1.9,19.7,162.0,71.67,36.52
2018,9,25,17,15,474.0,42.0,1.95,18.8,119.0,30.95,21.11
2018,9,25,17,30,406.0,33.0,2.0,17.9,76.0,25.65,15.73
2018,9,25,17,45,251.0,21.5,2.0,17.0,43.5,17.45,0.0
2018,9,25,18,0,96.0,10.0,2.0,16.1,11.0,9.83,0.0
2018,9,25,18,15,48.0,5.0,2.0,15.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,12.35,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,12.3,3.0,0.0,0.0
2018,9,26,6,15,180.5,15.5,0.15,13.0,28.0,54.73,0.0
2018,9,26,6,30,335.0,27.0,0.2,13.7,53.0,132.76,76.65
2018,9,26,6,45,423.0,35.5,0.2,14.4,93.5,191.6,140.19
2018,9,26,7,0,511.0,44.0,0.2,15.1,134.0,256.76,196.8
2018,9,26,7,15,492.5,57.0,0.25,15.6,166.5,289.76,227.84
2018,9,26,7,30,474.0,70.0,0.3,16.1,199.0,320.01,254.87
2018,9,26,7,45,349.5,98.0,0.35,16.65,203.5,305.74,244.9
2018,9,26,8,0,225.0,126.0,0.4,17.2,208.0,273.96,219.56
2018,9,26,8,15,378.0,122.5,0.4,17.9,283.0,380.8,303.88
2018,9,26,8,30,531.0,119.0,0.4,18.6,358.0,495.4,389.48
2018,9,26,8,45,367.5,155.0,0.45,19.3,328.5,438.35,342.83
2018,9,26,9,0,204.0,191.0,0.5,20.0,299.0,362.86,282.9
2018,9,26,9,15,145.0,220.5,0.5,20.8,300.0,347.95,269.39
2018,9,26,9,30,86.0,250.0,0.5,21.6,301.0,328.71,252.0
2018,9,26,9,45,89.0,274.0,0.5,22.35,329.5,358.33,272.65
2018,9,26,10,0,92.0,298.0,0.5,23.1,358.0,387.69,292.35
2018,9,26,10,15,262.5,272.5,0.5,23.5,454.5,521.96,391.64
2018,9,26,10,30,433.0,247.0,0.5,23.9,551.0,652.26,482.58
2018,9,26,10,45,470.0,247.5,0.55,24.3,586.0,687.96,504.96
2018,9,26,11,0,507.0,248.0,0.6,24.7,621.0,722.34,527.4
2018,9,26,11,15,474.5,272.0,0.65,24.95,626.0,718.8,523.22
2018,9,26,11,30,442.0,296.0,0.7,25.2,631.0,712.86,517.99
2018,9,26,11,45,492.5,273.5,0.75,25.45,649.0,728.98,530.12
2018,9,26,12,0,543.0,251.0,0.8,25.7,667.0,742.45,540.2
2018,9,26,12,15,465.5,283.0,0.85,25.75,638.5,700.63,510.63
2018,9,26,12,30,388.0,315.0,0.9,25.8,610.0,652.9,477.48
2018,9,26,12,45,357.0,324.0,1.0,25.85,592.5,626.91,460.4
2018,9,26,13,0,326.0,333.0,1.1,25.9,575.0,600.8,442.74
2018,9,26,13,15,283.5,332.5,1.2,25.75,539.0,556.51,412.5
2018,9,26,13,30,241.0,332.0,1.3,25.6,503.0,509.71,380.11
2018,9,26,13,45,317.5,301.0,1.4,25.45,518.0,525.42,394.15
2018,9,26,14,0,394.0,270.0,1.5,25.3,533.0,531.27,400.4
2018,9,26,14,15,354.5,261.5,1.6,24.95,489.5,480.5,364.19
2018,9,26,14,30,315.0,253.0,1.7,24.6,446.0,432.05,329.27
2018,9,26,14,45,251.0,245.5,1.8,24.3,393.0,374.13,286.32
2018,9,26,15,0,187.0,238.0,1.9,24.0,340.0,320.75,246.2
2018,9,26,15,15,317.0,196.0,1.9,24.0,352.0,327.33,250.81
2018,9,26,15,30,447.0,154.0,1.9,24.0,364.0,320.06,242.57
2018,9,26,15,45,507.0,127.5,2.05,23.15,342.0,289.57,216.19
2018,9,26,16,0,567.0,101.0,2.2,22.3,320.0,252.76,183.03
2018,9,26,16,15,455.5,100.0,2.25,21.7,260.5,192.86,135.6
2018,9,26,16,30,344.0,99.0,2.3,21.1,201.0,145.24,99.6
2018,9,26,16,45,266.5,85.0,2.3,20.5,155.0,104.2,69.41
2018,9,26,17,0,189.0,71.0,2.3,19.9,109.0,70.16,46.73
2018,9,26,17,15,147.0,53.0,2.3,19.2,77.5,42.87,31.23
2018,9,26,17,30,105.0,35.0,2.3,18.5,46.0,28.91,18.1
2018,9,26,17,45,68.0,21.0,2.25,17.8,26.5,17.62,0.0
2018,9,26,18,0,31.0,7.0,2.2,17.1,7.0,6.88,0.0
2018,9,26,18,15,15.5,3.5,2.15,16.85,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,0.95,13.8,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,9,27,6,15,60.0,14.5,0.85,14.3,18.0,27.28,0.0
2018,9,27,6,30,104.0,26.0,0.8,14.8,34.0,63.4,33.43
2018,9,27,6,45,106.5,38.5,0.7,15.3,52.0,84.55,61.25
2018,9,27,7,0,109.0,51.0,0.6,15.8,70.0,104.03,79.71
2018,9,27,7,15,179.0,71.5,0.65,16.4,114.5,162.61,129.0
2018,9,27,7,30,249.0,92.0,0.7,17.0,159.0,227.58,182.82
2018,9,27,7,45,251.0,102.0,0.7,17.55,181.0,250.5,201.83
2018,9,27,8,0,253.0,112.0,0.7,18.1,203.0,273.23,220.07
2018,9,27,8,15,197.5,127.0,0.75,18.65,204.0,266.18,213.52
2018,9,27,8,30,142.0,142.0,0.8,19.2,205.0,246.41,196.62
2018,9,27,8,45,208.5,164.5,0.85,19.75,268.0,329.71,261.84
2018,9,27,9,0,275.0,187.0,0.9,20.3,331.0,409.37,321.83
2018,9,27,9,15,245.5,210.5,0.95,20.75,346.5,420.99,328.07
2018,9,27,9,30,216.0,234.0,1.0,21.2,362.0,421.03,326.25
2018,9,27,9,45,130.0,249.0,1.1,21.7,327.5,372.24,286.91
2018,9,27,10,0,44.0,264.0,1.2,22.2,293.0,310.28,237.39
2018,9,27,10,15,50.0,282.0,1.2,22.5,316.0,334.5,255.25
2018,9,27,10,30,56.0,300.0,1.2,22.8,339.0,358.64,272.42
2018,9,27,10,45,54.5,305.5,1.25,23.1,344.5,362.51,274.54
2018,9,27,11,0,53.0,311.0,1.3,23.4,350.0,366.19,276.67
2018,9,27,11,15,232.0,287.5,1.35,23.4,462.0,513.17,388.87
2018,9,27,11,30,411.0,264.0,1.4,23.4,574.0,650.76,489.01
2018,9,27,11,45,452.5,265.0,1.4,23.4,608.0,683.69,510.95
2018,9,27,12,0,494.0,266.0,1.4,23.4,642.0,714.17,531.97
2018,9,27,12,15,426.5,295.0,1.45,23.35,619.0,678.35,505.57
2018,9,27,12,30,359.0,324.0,1.5,23.3,596.0,636.87,475.76
2018,9,27,12,45,357.0,322.5,1.5,23.2,589.5,624.14,467.38
2018,9,27,13,0,355.0,321.0,1.5,23.1,583.0,610.18,457.87
2018,9,27,13,15,356.5,312.5,1.6,22.9,570.0,590.61,445.35
2018,9,27,13,30,358.0,304.0,1.7,22.7,557.0,569.84,431.79
2018,9,27,13,45,395.0,280.0,1.75,22.55,549.5,557.09,424.24
2018,9,27,14,0,432.0,256.0,1.8,22.4,542.0,543.77,415.84
2018,9,27,14,15,391.5,250.0,1.85,22.15,499.5,490.67,377.1
2018,9,27,14,30,351.0,244.0,1.9,21.9,457.0,442.76,341.68
2018,9,27,14,45,335.5,232.0,2.0,21.6,425.0,404.99,313.63
2018,9,27,15,0,320.0,220.0,2.1,21.3,393.0,367.97,285.44
2018,9,27,15,15,251.0,206.0,2.1,21.3,335.0,306.71,237.75
2018,9,27,15,30,182.0,192.0,2.1,21.3,277.0,252.15,195.13
2018,9,27,15,45,179.0,173.0,2.15,20.45,249.0,222.02,171.33
2018,9,27,16,0,176.0,154.0,2.2,19.6,221.0,192.12,147.06
2018,9,27,16,15,185.5,132.0,2.2,19.05,194.0,162.61,122.08
2018,9,27,16,30,195.0,110.0,2.2,18.5,167.0,130.52,94.77
2018,9,27,16,45,133.0,91.0,2.2,17.9,126.5,95.6,68.72
2018,9,27,17,0,71.0,72.0,2.2,17.3,86.0,66.34,47.74
2018,9,27,17,15,48.5,53.0,2.15,16.85,61.0,47.09,35.09
2018,9,27,17,30,26.0,34.0,2.1,16.4,36.0,30.84,19.49
2018,9,27,17,45,14.5,18.5,2.05,16.0,19.5,17.08,0.0
2018,9,27,18,0,3.0,3.0,2.0,15.6,3.0,2.95,0.0
2018,9,27,18,15,1.5,1.5,1.95,15.4,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,5,45,4.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,9,28,6,0,8.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,28,6,15,8.0,4.5,0.85,11.7,5.0,6.15,0.0
2018,9,28,6,30,8.0,9.0,0.9,12.0,10.0,10.89,0.98
2018,9,28,6,45,4.0,15.0,1.0,12.35,15.5,15.75,7.34
2018,9,28,7,0,0.0,21.0,1.1,12.7,21.0,20.26,11.58
2018,9,28,7,15,2.0,40.0,1.1,13.0,40.5,39.48,28.2
2018,9,28,7,30,4.0,59.0,1.1,13.3,60.0,59.16,45.1
2018,9,28,7,45,3.5,56.0,1.15,13.65,57.0,55.94,42.32
2018,9,28,8,0,3.0,53.0,1.2,14.0,54.0,52.9,39.63
2018,9,28,8,15,1.5,57.0,1.2,14.3,57.5,55.99,42.06
2018,9,28,8,30,0.0,61.0,1.2,14.6,61.0,58.96,44.32
2018,9,28,8,45,0.0,69.5,1.2,14.9,69.5,67.19,51.01
2018,9,28,9,0,0.0,78.0,1.2,15.2,78.0,75.44,57.62
2018,9,28,9,15,7.0,134.0,1.25,15.4,138.0,136.73,107.9
2018,9,28,9,30,14.0,190.0,1.3,15.6,198.0,199.78,158.25
2018,9,28,9,45,33.5,232.0,1.35,15.8,253.0,267.11,211.22
2018,9,28,10,0,53.0,274.0,1.4,16.0,308.0,328.8,258.62
2018,9,28,10,15,93.5,293.5,1.4,16.1,357.0,383.8,300.95
2018,9,28,10,30,134.0,313.0,1.4,16.2,406.0,448.45,349.62
2018,9,28,10,45,234.0,299.0,1.4,16.25,467.0,528.17,410.65
2018,9,28,11,0,334.0,285.0,1.4,16.3,528.0,599.76,464.36
2018,9,28,11,15,565.5,214.0,1.45,16.3,634.0,736.57,567.12
2018,9,28,11,30,797.0,143.0,1.5,16.3,740.0,857.21,650.91
2018,9,28,11,45,852.5,121.0,1.5,16.25,763.5,876.14,662.2
2018,9,28,12,0,908.0,99.0,1.5,16.2,787.0,886.9,669.26
2018,9,28,12,15,899.0,102.5,1.5,16.25,781.0,870.45,657.94
2018,9,28,12,30,890.0,106.0,1.5,16.3,775.0,850.89,644.92
2018,9,28,12,45,890.0,103.5,1.55,16.3,764.5,829.4,631.36
2018,9,28,13,0,890.0,101.0,1.6,16.3,754.0,804.79,615.63
2018,9,28,13,15,727.5,150.0,1.6,16.25,675.0,711.04,550.78
2018,9,28,13,30,565.0,199.0,1.6,16.2,596.0,618.8,482.12
2018,9,28,13,45,524.5,204.5,1.65,16.2,562.0,573.21,449.01
2018,9,28,14,0,484.0,210.0,1.7,16.2,528.0,530.69,417.13
2018,9,28,14,15,676.5,147.5,1.7,16.05,568.0,567.21,447.01
2018,9,28,14,30,869.0,85.0,1.7,15.9,608.0,584.65,460.6
2018,9,28,14,45,855.5,82.5,1.7,15.8,569.5,535.24,421.36
2018,9,28,15,0,842.0,80.0,1.7,15.7,531.0,484.39,380.35
2018,9,28,15,15,752.5,90.5,1.7,15.7,468.5,413.48,322.85
2018,9,28,15,30,663.0,101.0,1.7,15.7,406.0,348.47,269.23
2018,9,28,15,45,705.5,84.0,1.7,15.15,377.0,309.31,233.65
2018,9,28,16,0,748.0,67.0,1.7,14.6,348.0,266.29,193.08
2018,9,28,16,15,710.0,62.5,1.65,14.2,299.0,210.92,144.12
2018,9,28,16,30,672.0,58.0,1.6,13.8,250.0,159.15,99.53
2018,9,28,16,45,470.5,59.5,1.55,13.45,181.0,97.94,57.59
2018,9,28,17,0,269.0,61.0,1.5,13.1,112.0,60.94,38.64
2018,9,28,17,15,299.5,45.5,1.45,12.7,86.0,34.54,24.66
2018,9,28,17,30,330.0,30.0,1.4,12.3,60.0,23.76,13.64
2018,9,28,17,45,185.0,17.5,1.35,11.9,32.5,17.2,0.0
2018,9,28,18,0,40.0,5.0,1.3,11.5,5.0,4.91,0.0
2018,9,28,18,15,20.0,2.5,1.2,11.4,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,1.55,11.7,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,1.6,11.8,1.0,0.0,0.0
2018,9,29,6,15,47.0,11.5,1.65,12.05,14.0,21.36,0.0
2018,9,29,6,30,81.0,22.0,1.7,12.3,27.0,51.05,22.01
2018,9,29,6,45,128.0,40.5,1.8,12.55,57.5,94.51,69.14
2018,9,29,7,0,175.0,59.0,1.9,12.8,88.0,139.07,108.76
2018,9,29,7,15,153.0,59.0,1.95,13.15,90.5,135.87,108.77
2018,9,29,7,30,131.0,59.0,2.0,13.5,93.0,131.41,106.53
2018,9,29,7,45,65.5,43.0,2.1,13.8,60.0,79.68,63.17
2018,9,29,8,0,0.0,27.0,2.2,14.1,27.0,26.06,16.67
2018,9,29,8,15,0.0,49.0,2.2,14.45,49.0,47.33,34.69
2018,9,29,8,30,0.0,71.0,2.2,14.8,71.0,68.64,52.44
2018,9,29,8,45,0.0,81.0,2.25,15.2,81.0,78.34,60.25
2018,9,29,9,0,0.0,91.0,2.3,15.6,91.0,88.16,68.1
2018,9,29,9,15,0.0,71.5,2.3,15.85,71.5,69.15,52.11
2018,9,29,9,30,0.0,52.0,2.3,16.1,52.0,50.27,36.31
2018,9,29,9,45,0.0,54.5,2.3,16.35,54.5,52.7,38.2
2018,9,29,10,0,0.0,57.0,2.3,16.6,57.0,55.13,40.07
2018,9,29,10,15,0.5,96.0,2.35,16.7,96.5,93.39,71.31
2018,9,29,10,30,1.0,135.0,2.4,16.8,136.0,132.52,102.8
2018,9,29,10,45,0.5,114.0,2.4,16.9,114.5,111.18,85.35
2018,9,29,11,0,0.0,93.0,2.4,17.0,93.0,90.06,68.15
2018,9,29,11,15,0.0,84.5,2.4,17.05,84.5,81.82,61.43
2018,9,29,11,30,0.0,76.0,2.4,17.1,76.0,73.58,54.69
2018,9,29,11,45,0.0,77.5,2.4,17.1,77.5,75.04,55.87
2018,9,29,12,0,0.0,79.0,2.4,17.1,79.0,76.49,57.04
2018,9,29,12,15,0.0,76.5,2.4,17.1,76.5,74.07,55.07
2018,9,29,12,30,0.0,74.0,2.4,17.1,74.0,71.64,53.12
