Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,14,30,511.0,122.0,1.7,16.1,314.0,325.47,255.14
2018,11,18,14,45,502.5,113.0,1.7,15.85,286.0,289.85,224.42
2018,11,18,15,0,494.0,104.0,1.7,15.6,258.0,253.98,192.73
2018,11,18,15,15,443.0,93.5,1.7,15.6,217.0,205.75,151.65
2018,11,18,15,30,392.0,83.0,1.7,15.6,176.0,161.75,114.41
2018,11,18,15,45,337.0,71.0,1.8,14.1,140.0,120.23,80.84
2018,11,18,16,0,282.0,59.0,1.9,12.6,104.0,83.95,52.96
2018,11,18,16,15,196.5,43.5,1.85,12.15,70.0,48.35,28.28
2018,11,18,16,30,111.0,28.0,1.8,11.7,36.0,23.28,10.29
2018,11,18,16,45,59.5,15.0,1.75,11.25,19.0,14.74,0.0
2018,11,18,17,0,8.0,2.0,1.7,10.8,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.6,10.6,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,6,45,8.5,2.0,1.25,7.3,2.0,0.0,0.0
2018,11,19,7,0,17.0,4.0,1.2,7.3,4.0,3.93,0.0
2018,11,19,7,15,72.5,17.5,1.25,7.85,22.5,37.77,0.0
2018,11,19,7,30,128.0,31.0,1.3,8.4,41.0,88.04,57.38
2018,11,19,7,45,205.0,43.5,1.3,8.95,72.0,142.43,110.14
2018,11,19,8,0,282.0,56.0,1.3,9.5,103.0,195.98,157.46
2018,11,19,8,15,329.5,67.5,1.3,10.05,137.5,240.76,197.02
2018,11,19,8,30,377.0,79.0,1.3,10.6,172.0,288.43,238.02
2018,11,19,8,45,408.0,90.0,1.3,11.2,206.0,329.24,272.28
2018,11,19,9,0,439.0,101.0,1.3,11.8,240.0,370.88,306.18
2018,11,19,9,15,449.5,111.5,1.3,12.45,268.5,400.48,329.39
2018,11,19,9,30,460.0,122.0,1.3,13.1,297.0,429.16,351.24
2018,11,19,9,45,559.0,117.0,1.3,13.75,347.0,497.64,404.33
2018,11,19,10,0,658.0,112.0,1.3,14.4,397.0,565.99,455.57
2018,11,19,10,15,702.5,108.5,1.3,14.95,428.5,600.63,480.22
2018,11,19,10,30,747.0,105.0,1.3,15.5,460.0,633.8,503.6
2018,11,19,10,45,725.5,113.0,1.35,16.05,468.5,633.15,501.47
2018,11,19,11,0,704.0,121.0,1.4,16.6,477.0,629.45,497.38
2018,11,19,11,15,744.0,114.5,1.4,16.9,497.5,649.11,511.36
2018,11,19,11,30,784.0,108.0,1.4,17.2,518.0,665.92,522.87
2018,11,19,11,45,792.0,106.5,1.4,17.5,523.0,661.41,518.59
2018,11,19,12,0,800.0,105.0,1.4,17.8,528.0,656.21,513.9
2018,11,19,12,15,755.0,114.0,1.4,17.9,510.5,626.54,491.09
2018,11,19,12,30,710.0,123.0,1.4,18.0,493.0,593.49,465.9
2018,11,19,12,45,655.5,131.0,1.4,18.1,466.5,552.5,434.62
2018,11,19,13,0,601.0,139.0,1.4,18.2,440.0,511.45,403.0
2018,11,19,13,15,625.5,132.5,1.35,18.2,435.5,500.8,394.41
2018,11,19,13,30,650.0,126.0,1.3,18.2,431.0,486.86,382.71
2018,11,19,13,45,631.0,121.0,1.25,18.2,404.0,449.18,352.66
2018,11,19,14,0,612.0,116.0,1.2,18.2,377.0,411.06,321.88
2018,11,19,14,15,607.5,104.5,1.15,18.0,347.5,372.4,290.27
2018,11,19,14,30,603.0,93.0,1.1,17.8,318.0,332.68,256.95
2018,11,19,14,45,565.5,88.0,1.0,17.65,282.0,287.21,218.55
2018,11,19,15,0,528.0,83.0,0.9,17.5,246.0,243.89,181.44
2018,11,19,15,15,483.0,76.0,0.9,17.5,209.0,199.17,143.31
2018,11,19,15,30,438.0,69.0,0.9,17.5,172.0,158.01,108.35
2018,11,19,15,45,394.0,59.0,0.85,16.05,138.0,117.95,75.68
2018,11,19,16,0,350.0,49.0,0.8,14.6,104.0,81.98,48.03
2018,11,19,16,15,265.5,38.0,0.7,14.3,72.0,46.6,24.64
2018,11,19,16,30,181.0,27.0,0.6,14.0,40.0,21.22,8.2
2018,11,19,16,45,96.0,14.5,0.5,13.75,21.0,14.25,0.0
2018,11,19,17,0,11.0,2.0,0.4,13.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.45,13.35,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.0,1.85,6.3,2.0,0.0,0.0
2018,11,20,7,0,31.0,4.0,1.8,6.3,4.0,0.0,0.0
2018,11,20,7,15,140.0,17.0,1.85,7.05,27.0,56.04,0.0
2018,11,20,7,30,249.0,30.0,1.9,7.8,50.0,129.4,82.7
2018,11,20,7,45,317.0,40.0,1.9,8.55,81.5,178.91,138.16
2018,11,20,8,0,385.0,50.0,1.9,9.3,113.0,231.1,185.62
2018,11,20,8,15,348.0,64.0,1.95,9.9,133.0,243.89,199.88
2018,11,20,8,30,311.0,78.0,2.0,10.5,153.0,254.17,210.53
2018,11,20,8,45,383.0,88.0,2.0,11.1,197.0,312.73,260.12
2018,11,20,9,0,455.0,98.0,2.0,11.7,241.0,374.88,311.29
2018,11,20,9,15,330.0,114.0,2.05,12.2,224.0,333.0,276.28
2018,11,20,9,30,205.0,130.0,2.1,12.7,207.0,274.86,227.45
2018,11,20,9,45,276.0,140.0,2.1,13.25,253.0,333.92,276.0
2018,11,20,10,0,347.0,150.0,2.1,13.8,299.0,394.88,324.55
2018,11,20,10,15,451.5,145.0,2.15,14.05,350.5,470.61,384.67
2018,11,20,10,30,556.0,140.0,2.2,14.3,402.0,539.01,437.96
2018,11,20,10,45,597.0,133.5,2.25,14.55,424.5,566.44,458.49
2018,11,20,11,0,638.0,127.0,2.3,14.8,447.0,589.01,475.5
2018,11,20,11,15,637.0,131.0,2.35,14.85,456.0,592.1,477.32
2018,11,20,11,30,636.0,135.0,2.4,14.9,465.0,592.77,477.43
2018,11,20,11,45,591.5,149.5,2.4,14.95,458.0,572.83,461.0
2018,11,20,12,0,547.0,164.0,2.4,15.0,451.0,548.74,441.57
2018,11,20,12,15,531.5,167.0,2.4,15.0,444.0,533.07,429.12
2018,11,20,12,30,516.0,170.0,2.4,15.0,437.0,515.92,415.4
2018,11,20,12,45,565.0,152.0,2.45,15.0,438.5,514.82,415.13
2018,11,20,13,0,614.0,134.0,2.5,15.0,440.0,512.59,413.51
2018,11,20,13,15,577.0,135.5,2.45,14.9,414.5,475.22,383.46
2018,11,20,13,30,540.0,137.0,2.4,14.8,389.0,435.96,351.83
2018,11,20,13,45,629.0,112.0,2.4,14.75,390.0,437.71,352.46
2018,11,20,14,0,718.0,87.0,2.4,14.7,391.0,429.33,343.91
2018,11,20,14,15,589.5,99.0,2.35,14.6,336.5,358.05,285.45
2018,11,20,14,30,461.0,111.0,2.3,14.5,282.0,293.37,232.38
2018,11,20,14,45,312.5,116.0,2.25,14.4,226.5,224.02,176.13
2018,11,20,15,0,164.0,121.0,2.2,14.3,171.0,168.09,131.76
2018,11,20,15,15,173.0,102.0,2.2,14.3,148.5,143.94,110.27
2018,11,20,15,30,182.0,83.0,2.2,14.3,126.0,117.62,86.6
2018,11,20,15,45,174.0,68.5,1.95,13.6,103.0,92.08,64.55
2018,11,20,16,0,166.0,54.0,1.7,12.9,80.0,67.26,43.85
2018,11,20,16,15,113.5,39.0,1.7,12.5,54.0,40.63,24.32
2018,11,20,16,30,61.0,24.0,1.7,12.1,28.0,20.11,6.94
2018,11,20,16,45,38.0,12.5,1.7,11.7,14.5,12.29,0.0
2018,11,20,17,0,15.0,1.0,1.7,11.3,1.0,0.0,0.0
2018,11,20,17,15,7.5,0.5,1.7,11.3,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,21,6,45,4.0,0.5,3.15,11.7,0.5,0.0,0.0
2018,11,21,7,0,8.0,1.0,3.2,11.7,1.0,0.0,0.0
2018,11,21,7,15,12.0,8.5,3.15,11.75,9.0,11.69,0.0
2018,11,21,7,30,16.0,16.0,3.1,11.8,17.0,20.71,8.22
2018,11,21,7,45,16.0,29.0,3.1,11.85,31.0,35.61,23.58
2018,11,21,8,0,16.0,42.0,3.1,11.9,45.0,50.23,36.77
2018,11,21,8,15,22.5,56.0,3.05,11.9,61.0,68.7,53.07
2018,11,21,8,30,29.0,70.0,3.0,11.9,77.0,87.48,69.52
2018,11,21,8,45,26.0,51.0,2.95,11.95,58.0,64.25,49.97
2018,11,21,9,0,23.0,32.0,2.9,12.0,39.0,46.49,34.84
2018,11,21,9,15,11.5,29.0,2.9,12.1,32.5,34.84,24.64
2018,11,21,9,30,0.0,26.0,2.9,12.2,26.0,25.09,15.98
2018,11,21,9,45,0.0,40.5,2.85,12.3,40.5,39.11,27.96
2018,11,21,10,0,0.0,55.0,2.8,12.4,55.0,53.14,39.84
2018,11,21,10,15,2.0,72.5,2.9,12.55,73.5,71.41,55.27
2018,11,21,10,30,4.0,90.0,3.0,12.7,92.0,90.0,70.85
2018,11,21,10,45,3.5,106.0,3.05,12.85,107.5,105.78,83.9
2018,11,21,11,0,3.0,122.0,3.1,13.0,123.0,121.62,96.91
2018,11,21,11,15,1.5,103.0,3.1,13.1,103.5,101.21,79.74
2018,11,21,11,30,0.0,84.0,3.1,13.2,84.0,81.25,62.97
2018,11,21,11,45,2.5,108.0,3.1,13.3,109.5,106.77,84.31
2018,11,21,12,0,5.0,132.0,3.1,13.4,135.0,132.51,105.64
2018,11,21,12,15,3.5,125.0,3.0,13.35,127.0,124.32,98.81
2018,11,21,12,30,2.0,118.0,2.9,13.3,119.0,116.24,92.12
2018,11,21,12,45,1.0,99.0,2.8,13.3,99.5,96.65,75.86
2018,11,21,13,0,0.0,80.0,2.7,13.3,80.0,77.37,59.8
2018,11,21,13,15,0.5,93.0,2.55,13.3,93.0,90.39,70.81
2018,11,21,13,30,1.0,106.0,2.4,13.3,106.0,103.49,81.84
2018,11,21,13,45,118.0,94.0,2.3,13.35,143.5,156.67,127.23
2018,11,21,14,0,235.0,82.0,2.2,13.4,181.0,196.87,160.16
2018,11,21,14,15,462.5,68.5,2.05,13.3,244.5,271.49,218.93
2018,11,21,14,30,690.0,55.0,1.9,13.2,308.0,325.21,256.72
2018,11,21,14,45,714.0,55.5,1.75,13.1,294.0,303.43,233.96
2018,11,21,15,0,738.0,56.0,1.6,13.0,280.0,277.94,207.58
2018,11,21,15,15,439.5,49.0,1.6,13.0,177.5,160.08,115.23
2018,11,21,15,30,141.0,42.0,1.6,13.0,75.0,69.95,48.43
2018,11,21,15,45,81.5,32.0,1.3,12.4,50.0,43.29,27.73
2018,11,21,16,0,22.0,22.0,1.0,11.8,25.0,23.49,13.33
2018,11,21,16,15,85.5,19.0,1.0,11.3,25.5,20.56,8.83
2018,11,21,16,30,149.0,16.0,1.0,10.8,26.0,11.67,1.32
2018,11,21,16,45,88.5,9.5,1.05,10.3,14.0,9.34,0.0
2018,11,21,17,0,28.0,3.0,1.1,9.8,2.0,0.0,0.0
2018,11,21,17,15,14.0,1.5,1.15,9.8,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,45,10.5,1.0,1.55,9.6,1.0,0.0,0.0
2018,11,22,7,0,21.0,2.0,1.5,9.6,2.0,0.0,0.0
2018,11,22,7,15,174.5,13.5,1.55,9.9,25.5,61.32,0.0
2018,11,22,7,30,328.0,25.0,1.6,10.2,49.0,146.82,83.34
2018,11,22,7,45,441.5,32.0,1.65,10.45,87.5,213.76,161.72
2018,11,22,8,0,555.0,39.0,1.7,10.7,126.0,281.66,222.95
2018,11,22,8,15,359.0,43.0,1.85,10.9,105.5,224.11,182.26
2018,11,22,8,30,163.0,47.0,2.0,11.1,85.0,142.84,117.02
2018,11,22,8,45,99.0,68.5,2.1,11.3,93.0,126.6,103.81
2018,11,22,9,0,35.0,90.0,2.2,11.5,101.0,112.81,91.54
2018,11,22,9,15,42.5,89.5,2.35,11.7,104.0,116.31,94.67
2018,11,22,9,30,50.0,89.0,2.5,11.9,107.0,120.51,98.31
2018,11,22,9,45,114.0,129.0,2.6,12.15,175.5,211.89,175.63
2018,11,22,10,0,178.0,169.0,2.7,12.4,244.0,299.82,248.06
2018,11,22,10,15,137.5,173.0,2.85,12.6,233.0,279.09,229.82
2018,11,22,10,30,97.0,177.0,3.0,12.8,222.0,256.95,210.64
2018,11,22,10,45,51.5,149.0,3.15,13.05,173.0,187.67,152.78
2018,11,22,11,0,6.0,121.0,3.3,13.3,124.0,122.65,97.68
2018,11,22,11,15,62.0,161.0,3.4,13.3,193.0,206.82,168.66
2018,11,22,11,30,118.0,201.0,3.5,13.3,262.0,294.25,240.52
2018,11,22,11,45,70.0,193.0,3.6,13.3,229.0,245.04,199.29
2018,11,22,12,0,22.0,185.0,3.7,13.3,196.0,198.17,159.94
2018,11,22,12,15,12.0,162.0,3.75,13.25,168.0,167.42,134.63
2018,11,22,12,30,2.0,139.0,3.8,13.2,140.0,137.39,109.72
2018,11,22,12,45,1.5,123.5,3.9,13.1,124.0,121.38,96.58
2018,11,22,13,0,1.0,108.0,4.0,13.0,108.0,105.56,83.52
2018,11,22,13,15,0.5,91.0,4.05,12.95,91.0,88.42,69.28
2018,11,22,13,30,0.0,74.0,4.1,12.9,74.0,71.55,55.18
2018,11,22,13,45,0.5,69.0,4.15,12.8,69.0,66.95,51.41
2018,11,22,14,0,1.0,64.0,4.2,12.7,64.0,62.32,47.59
2018,11,22,14,15,0.5,47.0,4.25,12.55,47.0,45.61,33.46
2018,11,22,14,30,0.0,30.0,4.3,12.4,30.0,28.96,19.28
2018,11,22,14,45,2.5,57.0,4.35,12.3,58.0,55.93,42.42
2018,11,22,15,0,5.0,84.0,4.4,12.2,86.0,82.73,65.26
2018,11,22,15,15,4.5,79.5,4.4,12.2,81.0,77.88,61.04
2018,11,22,15,30,4.0,75.0,4.4,12.2,76.0,72.98,56.68
2018,11,22,15,45,2.0,59.5,4.4,11.9,60.0,57.41,43.22
2018,11,22,16,0,0.0,44.0,4.4,11.6,44.0,42.18,29.93
2018,11,22,16,15,4.5,31.0,4.4,11.55,31.5,29.9,18.59
2018,11,22,16,30,9.0,18.0,4.4,11.5,19.0,17.19,3.94
2018,11,22,16,45,9.0,10.0,4.4,11.5,10.5,9.83,0.0
2018,11,22,17,0,9.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.4,11.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.0,2.45,10.55,2.0,1.97,0.0
2018,11,23,7,30,0.0,4.0,2.5,10.7,4.0,3.85,0.0
2018,11,23,7,45,0.0,6.0,2.55,10.85,6.0,5.78,0.0
2018,11,23,8,0,0.0,8.0,2.6,11.0,8.0,7.71,0.9
2018,11,23,8,15,0.0,9.5,2.7,11.15,9.5,9.16,2.22
2018,11,23,8,30,0.0,11.0,2.8,11.3,11.0,10.6,3.52
2018,11,23,8,45,0.0,12.5,2.85,11.5,12.5,12.05,4.79
2018,11,23,9,0,0.0,14.0,2.9,11.7,14.0,13.5,6.05
2018,11,23,9,15,0.0,15.5,3.0,11.9,15.5,14.95,7.28
2018,11,23,9,30,0.0,17.0,3.1,12.1,17.0,16.4,8.51
2018,11,23,9,45,0.0,17.5,3.2,12.3,17.5,16.89,8.89
2018,11,23,10,0,0.0,18.0,3.3,12.5,18.0,17.37,9.27
2018,11,23,10,15,0.0,30.5,3.35,12.6,30.5,29.45,19.58
2018,11,23,10,30,0.0,43.0,3.4,12.7,43.0,41.54,29.82
2018,11,23,10,45,3.0,67.5,3.5,12.8,69.0,67.26,51.63
2018,11,23,11,0,6.0,92.0,3.6,12.9,95.0,93.27,73.49
2018,11,23,11,15,3.5,74.0,3.7,12.95,76.0,73.92,57.08
2018,11,23,11,30,1.0,56.0,3.8,13.0,57.0,54.8,40.87
2018,11,23,11,45,1.0,74.5,3.85,13.05,75.5,72.71,55.93
2018,11,23,12,0,1.0,93.0,3.9,13.1,94.0,90.77,71.04
2018,11,23,12,15,0.5,76.0,3.95,13.15,76.5,73.82,56.8
2018,11,23,12,30,0.0,59.0,4.0,13.2,59.0,57.03,42.69
2018,11,23,12,45,40.0,84.5,4.0,13.2,104.0,107.75,86.24
2018,11,23,13,0,80.0,110.0,4.0,13.2,149.0,159.56,130.01
2018,11,23,13,15,59.5,134.5,4.0,13.25,163.0,167.18,135.69
2018,11,23,13,30,39.0,159.0,4.0,13.3,177.0,179.53,145.49
2018,11,23,13,45,23.0,119.5,4.0,13.3,130.0,129.69,104.07
2018,11,23,14,0,7.0,80.0,4.0,13.3,83.0,80.61,62.93
2018,11,23,14,15,4.0,75.0,4.0,13.25,76.5,74.21,57.64
2018,11,23,14,30,1.0,70.0,4.0,13.2,70.0,68.05,52.53
2018,11,23,14,45,34.0,53.0,4.0,13.2,63.0,63.19,47.91
2018,11,23,15,0,67.0,36.0,4.0,13.2,56.0,55.89,40.63
2018,11,23,15,15,139.5,38.0,4.0,13.2,72.0,73.03,52.27
2018,11,23,15,30,212.0,40.0,4.0,13.2,88.0,81.84,55.69
2018,11,23,15,45,106.0,27.0,4.0,13.1,51.0,41.92,25.35
2018,11,23,16,0,0.0,14.0,4.0,13.0,14.0,13.5,5.69
2018,11,23,16,15,4.0,9.5,4.0,12.95,10.0,9.41,1.86
2018,11,23,16,30,8.0,5.0,4.0,12.9,6.0,4.85,0.0
2018,11,23,16,45,8.0,3.0,3.95,12.9,3.5,2.95,0.0
2018,11,23,17,0,8.0,1.0,3.9,12.9,1.0,0.0,0.0
2018,11,23,17,15,4.0,0.5,3.85,12.85,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,2.15,9.7,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,2.2,9.7,2.0,0.0,0.0
2018,11,24,7,15,106.5,12.0,2.25,9.95,17.5,40.54,0.0
2018,11,24,7,30,183.0,21.0,2.3,10.2,33.0,93.82,42.68
2018,11,24,7,45,329.0,31.0,2.4,10.45,72.5,170.08,127.28
2018,11,24,8,0,475.0,41.0,2.5,10.7,112.0,252.49,199.84
2018,11,24,8,15,584.5,41.5,2.5,10.95,156.5,315.92,256.16
2018,11,24,8,30,694.0,42.0,2.5,11.2,201.0,389.34,319.59
2018,11,24,8,45,682.5,50.0,2.55,11.4,230.0,416.0,344.18
2018,11,24,9,0,671.0,58.0,2.6,11.6,259.0,439.88,365.41
2018,11,24,9,15,712.0,61.0,2.6,12.0,298.0,484.98,402.41
2018,11,24,9,30,753.0,64.0,2.6,12.4,337.0,529.98,438.21
2018,11,24,9,45,774.0,67.0,2.6,12.75,368.5,562.18,463.15
2018,11,24,10,0,795.0,70.0,2.6,13.1,400.0,592.62,486.2
2018,11,24,10,15,798.0,73.0,2.6,13.45,421.5,609.39,498.23
2018,11,24,10,30,801.0,76.0,2.6,13.8,443.0,623.43,508.0
2018,11,24,10,45,765.0,89.5,2.55,14.2,451.0,620.5,503.77
2018,11,24,11,0,729.0,103.0,2.5,14.6,459.0,616.5,498.71
2018,11,24,11,15,815.0,83.5,2.5,14.75,489.5,650.15,524.82
2018,11,24,11,30,901.0,64.0,2.5,14.9,520.0,679.11,546.05
2018,11,24,11,45,843.5,79.5,2.5,15.1,509.0,655.87,527.36
2018,11,24,12,0,786.0,95.0,2.5,15.3,498.0,626.41,503.65
2018,11,24,12,15,772.5,96.5,2.5,15.35,490.0,608.1,489.25
2018,11,24,12,30,759.0,98.0,2.5,15.4,482.0,587.48,472.87
2018,11,24,12,45,704.0,109.0,2.5,15.45,459.0,551.25,443.91
2018,11,24,13,0,649.0,120.0,2.5,15.5,436.0,513.28,413.47
2018,11,24,13,15,736.0,95.0,2.55,15.45,440.5,516.45,416.1
2018,11,24,13,30,823.0,70.0,2.6,15.4,445.0,512.04,411.92
2018,11,24,13,45,701.0,90.5,2.65,15.3,397.5,446.38,358.71
2018,11,24,14,0,579.0,111.0,2.7,15.2,350.0,385.65,309.2
2018,11,24,14,15,383.5,128.0,2.75,15.05,281.5,295.54,236.48
2018,11,24,14,30,188.0,145.0,2.8,14.9,213.0,216.66,173.07
2018,11,24,14,45,221.5,128.0,2.85,14.7,200.0,203.76,161.16
2018,11,24,15,0,255.0,111.0,2.9,14.5,187.0,185.5,143.86
2018,11,24,15,15,351.0,87.0,2.9,14.5,175.5,173.52,128.8
2018,11,24,15,30,447.0,63.0,2.9,14.5,164.0,151.51,104.11
2018,11,24,15,45,486.5,50.5,3.05,13.55,139.5,121.38,75.32
2018,11,24,16,0,526.0,38.0,3.2,12.6,115.0,86.79,45.28
2018,11,24,16,15,408.5,31.0,3.25,12.15,78.5,45.93,20.54
2018,11,24,16,30,291.0,24.0,3.3,11.7,42.0,19.67,3.8
2018,11,24,16,45,155.5,13.5,3.35,11.3,22.0,13.27,0.0
2018,11,24,17,0,20.0,3.0,3.4,10.9,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.4,10.8,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.15,8.35,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.1,8.3,2.0,0.0,0.0
2018,11,25,7,15,186.0,12.5,1.05,8.65,23.0,62.01,0.0
2018,11,25,7,30,345.0,22.0,1.0,9.0,44.0,143.78,57.53
2018,11,25,7,45,453.5,29.0,0.95,9.3,81.0,206.78,153.16
2018,11,25,8,0,562.0,36.0,0.9,9.6,118.0,276.24,216.55
2018,11,25,8,15,625.0,40.0,0.8,10.05,158.5,330.07,264.48
2018,11,25,8,30,688.0,44.0,0.7,10.5,199.0,386.85,312.89
2018,11,25,8,45,727.0,47.5,0.65,10.95,238.5,433.48,351.72
2018,11,25,9,0,766.0,51.0,0.6,11.4,278.0,480.55,389.27
2018,11,25,9,15,792.5,53.0,0.55,11.9,313.5,518.8,418.56
2018,11,25,9,30,819.0,55.0,0.5,12.4,349.0,552.15,443.21
2018,11,25,9,45,837.0,56.5,0.45,12.9,380.0,582.06,464.33
2018,11,25,10,0,855.0,58.0,0.4,13.4,411.0,609.99,483.3
2018,11,25,10,15,867.5,59.5,0.45,13.7,436.0,632.12,499.17
2018,11,25,10,30,880.0,61.0,0.5,14.0,461.0,651.61,512.88
2018,11,25,10,45,887.5,62.0,0.6,14.3,479.0,664.38,521.92
2018,11,25,11,0,895.0,63.0,0.7,14.6,497.0,674.12,528.91
2018,11,25,11,15,899.5,64.0,0.75,14.75,508.5,678.71,531.99
2018,11,25,11,30,904.0,65.0,0.8,14.9,520.0,680.1,532.95
2018,11,25,11,45,905.5,65.0,0.85,15.0,523.5,675.12,529.59
2018,11,25,12,0,907.0,65.0,0.9,15.1,527.0,666.94,523.91
2018,11,25,12,15,907.0,65.0,0.9,15.15,524.0,654.61,514.36
2018,11,25,12,30,907.0,65.0,0.9,15.2,521.0,639.18,502.45
2018,11,25,12,45,854.5,74.0,0.85,15.25,496.5,599.0,471.41
2018,11,25,13,0,802.0,83.0,0.8,15.3,472.0,560.15,441.21
2018,11,25,13,15,793.0,80.5,0.85,15.4,453.0,530.44,418.61
2018,11,25,13,30,784.0,78.0,0.9,15.5,434.0,498.82,393.87
2018,11,25,13,45,785.5,74.0,0.95,15.6,414.0,469.03,369.83
2018,11,25,14,0,787.0,70.0,1.0,15.7,394.0,436.98,343.22
2018,11,25,14,15,694.0,78.5,1.05,15.65,348.0,376.24,294.35
2018,11,25,14,30,601.0,87.0,1.1,15.6,302.0,320.57,248.97
2018,11,25,14,45,534.5,87.5,1.15,15.55,264.0,271.7,208.21
2018,11,25,15,0,468.0,88.0,1.2,15.5,226.0,226.15,169.88
2018,11,25,15,15,363.0,83.5,1.2,15.5,181.5,172.73,126.51
2018,11,25,15,30,258.0,79.0,1.2,15.5,137.0,127.94,91.27
2018,11,25,15,45,223.0,65.5,1.15,14.7,108.0,95.73,64.92
2018,11,25,16,0,188.0,52.0,1.1,13.9,79.0,66.86,42.31
2018,11,25,16,15,150.5,37.0,1.2,13.5,54.0,40.03,22.5
2018,11,25,16,30,113.0,22.0,1.3,13.1,29.0,17.23,1.89
2018,11,25,16,45,69.0,12.5,1.4,12.7,15.5,12.29,0.0
2018,11,25,17,0,25.0,3.0,1.5,12.3,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.55,12.25,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,26,6,45,10.5,1.5,1.6,8.55,1.0,0.0,0.0
2018,11,26,7,0,21.0,3.0,1.6,8.6,2.0,0.0,0.0
2018,11,26,7,15,29.5,11.5,1.65,8.95,12.0,19.11,0.0
2018,11,26,7,30,38.0,20.0,1.7,9.3,22.0,36.24,7.85
2018,11,26,7,45,46.5,35.5,1.75,9.6,40.5,61.73,43.67
2018,11,26,8,0,55.0,51.0,1.8,9.9,59.0,83.91,64.66
2018,11,26,8,15,72.5,67.5,1.8,10.25,81.5,111.64,89.28
2018,11,26,8,30,90.0,84.0,1.8,10.6,104.0,140.32,114.43
2018,11,26,8,45,110.0,100.0,1.8,10.9,129.0,170.5,140.51
2018,11,26,9,0,130.0,116.0,1.8,11.2,154.0,201.63,166.96
2018,11,26,9,15,103.0,129.0,1.7,11.6,161.5,203.52,168.02
2018,11,26,9,30,76.0,142.0,1.6,12.0,169.0,196.75,161.69
2018,11,26,9,45,101.5,154.5,1.5,12.35,194.0,233.7,192.05
2018,11,26,10,0,127.0,167.0,1.4,12.7,219.0,264.39,216.72
2018,11,26,10,15,223.5,173.5,1.3,13.25,271.5,341.68,279.18
2018,11,26,10,30,320.0,180.0,1.2,13.8,324.0,413.21,335.06
2018,11,26,10,45,299.0,190.0,1.1,14.35,329.0,411.91,331.7
2018,11,26,11,0,278.0,200.0,1.0,14.9,334.0,409.2,327.76
2018,11,26,11,15,212.5,212.0,0.95,15.15,316.0,370.57,296.13
2018,11,26,11,30,147.0,224.0,0.9,15.4,298.0,338.67,269.7
2018,11,26,11,45,93.5,204.5,0.9,15.65,251.5,272.98,217.54
2018,11,26,12,0,40.0,185.0,0.9,15.9,205.0,215.34,171.03
2018,11,26,12,15,83.5,194.5,0.85,15.8,236.5,252.13,201.32
2018,11,26,12,30,127.0,204.0,0.8,15.7,268.0,292.91,233.71
2018,11,26,12,45,261.5,191.0,0.7,15.65,318.5,361.55,288.26
2018,11,26,13,0,396.0,178.0,0.6,15.6,369.0,423.2,335.22
2018,11,26,13,15,500.0,148.5,0.6,15.35,380.5,437.68,346.34
2018,11,26,13,30,604.0,119.0,0.6,15.1,392.0,447.4,353.51
2018,11,26,13,45,573.0,118.5,0.55,14.9,366.0,410.64,323.88
2018,11,26,14,0,542.0,118.0,0.5,14.7,340.0,372.44,293.14
2018,11,26,14,15,463.0,120.5,0.55,14.55,300.0,320.19,251.68
2018,11,26,14,30,384.0,123.0,0.6,14.4,260.0,272.77,213.64
2018,11,26,14,45,299.5,113.0,0.6,14.2,213.0,214.5,166.78
2018,11,26,15,0,215.0,103.0,0.6,14.0,166.0,165.54,127.45
2018,11,26,15,15,217.5,83.5,0.6,14.0,139.5,135.85,101.45
2018,11,26,15,30,220.0,64.0,0.6,14.0,113.0,106.43,75.35
2018,11,26,15,45,270.5,54.0,0.8,13.55,101.5,91.79,59.85
2018,11,26,16,0,321.0,44.0,1.0,13.1,90.0,72.42,41.62
2018,11,26,16,15,225.5,31.0,1.05,12.85,58.0,37.13,18.25
2018,11,26,16,30,130.0,18.0,1.1,12.6,26.0,13.94,0.0
2018,11,26,16,45,74.0,10.5,1.1,12.3,14.0,10.32,0.0
2018,11,26,17,0,18.0,3.0,1.1,12.0,2.0,0.0,0.0
2018,11,26,17,15,9.0,1.5,1.0,11.95,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.35,9.8,1.5,1.47,0.0
2018,11,27,7,30,0.0,3.0,2.5,10.1,3.0,2.89,0.0
2018,11,27,7,45,0.0,6.0,2.6,10.4,6.0,5.78,0.0
2018,11,27,8,0,0.0,9.0,2.7,10.7,9.0,8.67,1.68
2018,11,27,8,15,0.0,11.5,2.8,10.9,11.5,11.08,3.86
2018,11,27,8,30,0.0,14.0,2.9,11.1,14.0,13.5,6.01
2018,11,27,8,45,0.0,23.0,3.0,11.3,23.0,22.19,13.57
2018,11,27,9,0,0.0,32.0,3.1,11.5,32.0,30.89,21.09
2018,11,27,9,15,0.0,48.5,3.2,11.65,48.5,46.85,34.8
2018,11,27,9,30,0.0,65.0,3.3,11.8,65.0,62.83,48.41
2018,11,27,9,45,0.0,41.0,3.35,11.95,41.0,39.59,28.43
2018,11,27,10,0,0.0,17.0,3.4,12.1,17.0,16.4,8.47
2018,11,27,10,15,0.0,21.0,3.4,12.15,21.0,20.27,11.77
2018,11,27,10,30,0.0,25.0,3.4,12.2,25.0,24.13,15.05
2018,11,27,10,45,0.0,33.5,3.45,12.3,33.5,32.35,22.04
2018,11,27,11,0,0.0,42.0,3.5,12.4,42.0,40.57,28.99
2018,11,27,11,15,0.0,55.5,3.45,12.4,55.5,53.64,40.04
2018,11,27,11,30,0.0,69.0,3.4,12.4,69.0,66.71,51.06
2018,11,27,11,45,0.0,80.0,3.4,12.45,80.0,77.37,60.0
2018,11,27,12,0,0.0,91.0,3.4,12.5,91.0,88.16,69.03
2018,11,27,12,15,0.0,79.0,3.2,12.55,79.0,76.4,59.14
2018,11,27,12,30,0.0,67.0,3.0,12.6,67.0,64.78,49.37
2018,11,27,12,45,0.0,56.5,2.8,12.7,56.5,54.61,40.8
2018,11,27,13,0,0.0,46.0,2.6,12.8,46.0,44.44,32.22
2018,11,27,13,15,0.0,41.5,2.45,12.8,41.5,40.09,28.57
2018,11,27,13,30,0.0,37.0,2.3,12.8,37.0,35.73,24.91
2018,11,27,13,45,3.0,48.0,2.15,12.8,49.0,47.83,35.29
2018,11,27,14,0,6.0,59.0,2.0,12.8,61.0,59.74,45.46
2018,11,27,14,15,6.5,78.5,1.9,12.75,80.5,78.67,61.55
2018,11,27,14,30,7.0,98.0,1.8,12.7,100.0,97.73,77.7
2018,11,27,14,45,7.0,83.5,1.7,12.6,85.5,83.2,65.44
2018,11,27,15,0,7.0,69.0,1.6,12.5,71.0,68.75,53.18
2018,11,27,15,15,3.5,44.5,1.6,12.5,45.5,43.83,31.95
2018,11,27,15,30,0.0,20.0,1.6,12.5,20.0,19.29,10.94
2018,11,27,15,45,0.0,16.5,1.4,12.3,16.5,15.91,7.95
2018,11,27,16,0,0.0,13.0,1.2,12.1,13.0,12.53,4.92
2018,11,27,16,15,0.0,9.5,1.15,11.9,9.5,9.16,1.72
2018,11,27,16,30,0.0,6.0,1.1,11.7,6.0,5.78,0.0
2018,11,27,16,45,0.0,3.0,1.0,11.55,3.0,2.95,0.0
2018,11,27,17,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,28,7,15,13.5,4.5,1.3,10.35,5.0,7.93,0.0
2018,11,28,7,30,27.0,9.0,1.3,10.6,10.0,20.3,0.0
2018,11,28,7,45,206.5,22.0,1.3,10.8,49.0,113.52,80.74
2018,11,28,8,0,386.0,35.0,1.3,11.0,88.0,205.94,160.44
2018,11,28,8,15,367.5,38.5,1.4,11.2,102.5,216.33,173.75
2018,11,28,8,30,349.0,42.0,1.5,11.4,117.0,224.48,183.84
2018,11,28,8,45,174.5,48.5,1.55,11.6,86.0,152.47,125.34
2018,11,28,9,0,0.0,55.0,1.6,11.8,55.0,53.14,40.11
2018,11,28,9,15,29.5,89.0,1.6,11.95,99.5,108.45,87.72
2018,11,28,9,30,59.0,123.0,1.6,12.1,144.0,164.26,134.79
2018,11,28,9,45,84.5,140.5,1.65,12.3,173.0,199.65,164.21
2018,11,28,10,0,110.0,158.0,1.7,12.5,202.0,242.95,199.72
2018,11,28,10,15,73.5,160.5,1.7,12.65,190.5,215.53,176.17
2018,11,28,10,30,37.0,163.0,1.7,12.8,179.0,194.3,157.74
2018,11,28,10,45,74.5,177.5,1.75,13.0,212.0,234.45,191.11
2018,11,28,11,0,112.0,192.0,1.8,13.2,245.0,281.94,229.69
2018,11,28,11,15,206.0,198.0,1.8,13.35,298.5,349.79,285.11
2018,11,28,11,30,300.0,204.0,1.8,13.5,352.0,423.94,343.94
2018,11,28,11,45,282.0,210.5,1.85,13.65,350.5,416.19,336.73
2018,11,28,12,0,264.0,217.0,1.9,13.8,349.0,407.63,329.41
2018,11,28,12,15,331.5,197.0,2.0,13.9,362.0,423.6,343.14
2018,11,28,12,30,399.0,177.0,2.1,14.0,375.0,443.02,359.05
2018,11,28,12,45,457.0,160.5,2.15,14.1,382.5,450.75,365.37
2018,11,28,13,0,515.0,144.0,2.2,14.2,390.0,454.61,368.42
2018,11,28,13,15,672.0,109.5,2.3,14.1,417.5,492.13,398.29
2018,11,28,13,30,829.0,75.0,2.4,14.0,445.0,515.52,415.9
2018,11,28,13,45,813.0,73.0,2.5,13.95,419.5,478.15,384.82
2018,11,28,14,0,797.0,71.0,2.6,13.9,394.0,439.58,352.32
2018,11,28,14,15,773.0,69.5,2.65,13.75,363.0,397.25,316.04
2018,11,28,14,30,749.0,68.0,2.7,13.6,332.0,354.83,278.79
2018,11,28,14,45,662.5,72.0,2.7,13.4,287.5,297.2,229.59
2018,11,28,15,0,576.0,76.0,2.7,13.2,243.0,245.53,185.25
2018,11,28,15,15,391.0,78.5,2.7,13.2,184.5,173.91,128.04
2018,11,28,15,30,206.0,81.0,2.7,13.2,126.0,119.32,87.11
2018,11,28,15,45,134.5,65.5,2.6,12.65,92.5,82.56,58.29
2018,11,28,16,0,63.0,50.0,2.5,12.1,59.0,53.22,36.34
2018,11,28,16,15,37.0,33.5,2.5,11.9,38.5,32.56,19.43
2018,11,28,16,30,11.0,17.0,2.5,11.7,18.0,16.18,0.0
2018,11,28,16,45,5.5,8.5,2.5,11.55,9.0,8.36,0.0
2018,11,28,17,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
